Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,91.55,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,228.05,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,362.69,280.15
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,496.87,415.89
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,583.52,495.37
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,672.54,572.97
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,738.1,627.33
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,803.22,678.99
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,849.94,715.22
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,894.49,748.68
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,919.53,766.29
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,940.99,780.88
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,960.35,793.69
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,965.35,795.45
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,971.89,798.74
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,974.58,799.23
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,969.59,793.82
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,960.73,785.7
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,940.25,769.17
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,916.29,750.21
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,889.58,729.09
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,859.54,705.56
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,823.13,676.13
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,790.42,649.72
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,657.51,543.18
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,526.84,435.35
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,574.71,475.25
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,593.53,489.48
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,536.22,439.76
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,478.47,388.61
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,419.03,334.82
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,359.4,279.53
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,296.84,221.73
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,236.58,166.05
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,176.18,112.57
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,119.77,68.22
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,65.46,37.57
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,37.29,27.63
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,31.06,21.61
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,24.83,14.8
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,12.16,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.13,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.1,3.06
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,18.13,9.66
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,26.41,17.05
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,34.71,24.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,43.45,32.1
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,52.2,39.7
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,60.75,47.04
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,69.31,54.33
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,111.16,90.11
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,154.6,126.7
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,290.0,242.34
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,429.47,356.77
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,581.34,479.26
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,733.2,596.12
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,748.9,606.94
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,761.36,616.07
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,833.99,669.67
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,883.0,704.9
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,858.96,687.37
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,831.62,667.96
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,802.85,647.69
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,770.32,624.48
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,728.26,593.32
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,683.85,558.09
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,635.44,519.43
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,584.92,477.97
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,529.1,430.36
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,472.72,381.07
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,414.11,328.24
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,355.3,274.0
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,293.51,217.66
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,233.84,163.07
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,174.07,110.4
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,117.9,66.3
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,64.28,36.21
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,36.45,26.93
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,30.21,20.94
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,23.95,14.32
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,11.7,0.0
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,73.28,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,192.11,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,319.52,249.36
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,436.52,360.31
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,521.7,434.27
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,610.08,507.36
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,479.13,403.4
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,304.39,256.39
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,334.38,281.73
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,364.18,305.74
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,503.44,419.92
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,648.46,533.34
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,793.1,641.92
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,920.28,732.7
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,929.69,737.18
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,935.4,740.15
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,882.91,701.51
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,822.01,656.94
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,581.94,472.22
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,306.66,248.43
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,413.25,337.06
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,511.61,415.53
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,402.12,327.1
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,301.81,245.1
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,359.41,293.14
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,396.38,323.4
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,294.31,239.91
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,186.5,150.9
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,257.95,210.45
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,307.36,249.42
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,207.21,167.34
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,122.05,98.11
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,165.36,130.19
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,184.74,139.06
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,146.0,106.2
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,110.88,78.55
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,76.36,54.92
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,54.9,43.19
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,41.97,31.19
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,28.73,18.43
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,14.73,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,71.15,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,189.11,7.81
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,318.75,250.44
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,440.03,362.73
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,524.98,435.74
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,613.16,507.72
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,675.59,555.57
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,737.97,601.12
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,786.54,635.61
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,827.53,663.48
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,863.52,686.16
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,896.68,706.31
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,917.69,718.9
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,935.26,729.14
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,943.07,732.65
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,947.15,733.79
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,943.44,729.17
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,935.91,722.16
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,920.9,710.19
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,902.22,695.94
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,867.91,669.8
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,839.59,648.01
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,805.53,621.7
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,775.08,598.08
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,731.2,566.82
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,685.1,532.15
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,633.38,492.51
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,580.58,451.24
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,508.54,394.81
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,440.34,340.31
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,380.71,291.44
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,324.43,244.09
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,258.94,191.23
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,201.29,145.28
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,156.36,108.12
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,115.16,76.48
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,74.72,50.8
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,51.63,40.19
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,40.19,29.61
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,28.43,18.33
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,14.34,0.26
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,75.54,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,200.14,39.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,330.11,262.85
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,453.59,376.26
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,540.85,451.34
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,631.27,525.26
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,698.09,576.68
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,764.96,625.73
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,807.49,655.83
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,855.49,689.08
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,893.69,712.95
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,928.97,734.15
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,949.55,744.43
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,966.55,751.9
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,973.48,750.73
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,976.55,746.78
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,972.05,738.07
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,953.38,719.61
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,946.69,707.6
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,926.07,686.1
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,898.95,669.66
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,868.43,651.02
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,831.64,628.06
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,792.04,603.0
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,747.13,576.89
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,700.01,545.86
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,649.22,510.54
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,596.8,471.79
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,539.11,426.24
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,480.99,378.55
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,397.21,310.13
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,323.99,249.2
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,286.12,211.47
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,241.59,166.96
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,180.87,114.48
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,123.98,70.43
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,66.48,37.15
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,40.3,30.22
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,34.16,24.39
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,28.03,18.14
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,13.68,1.34
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,92.92,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,239.04,76.95
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,360.45,288.19
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,476.11,393.43
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,558.83,464.5
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,644.52,534.42
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,700.14,577.17
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,762.94,623.42
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,810.08,656.77
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,855.2,687.57
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,887.71,707.4
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,917.23,724.69
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,936.84,734.65
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,952.92,741.86
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,949.91,734.83
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,954.13,732.99
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,949.6,727.71
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,941.26,720.11
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,926.54,708.35
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,908.09,694.29
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,882.06,677.85
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,852.66,659.01
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,818.71,635.61
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,781.64,609.84
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,693.79,546.55
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,602.64,477.35
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,605.02,480.34
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,589.2,467.69
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,515.14,408.24
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,443.65,350.0
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,404.55,314.9
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,358.04,271.67
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,296.57,216.38
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,237.08,162.71
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,176.74,110.64
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,120.32,66.97
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,66.94,37.15
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,37.83,27.92
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,32.06,22.47
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,26.28,16.67
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,18.01,4.86
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.24,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,107.28,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,271.27,113.73
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,395.21,314.14
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,507.68,414.57
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,589.26,483.58
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,672.84,550.73
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,735.86,598.23
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,798.4,643.28
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,844.42,675.13
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,888.3,704.49
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,911.5,717.05
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,942.13,734.65
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,961.01,745.06
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,976.29,753.01
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,981.63,753.33
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,983.05,751.22
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,978.74,746.83
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,970.44,739.98
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,953.08,727.75
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,931.95,713.17
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,905.66,695.17
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,875.85,674.81
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,840.33,649.25
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,801.6,621.46
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,757.33,590.78
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,710.55,557.26
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,658.66,517.9
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,605.13,476.14
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,548.41,430.41
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,490.85,382.55
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,429.75,329.84
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,369.07,276.12
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,305.08,219.83
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,243.51,165.14
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,181.59,112.06
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,123.56,67.52
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,67.8,36.57
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,40.47,30.01
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,34.58,24.49
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,26.34,16.67
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,17.69,5.63
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,9.39,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,90.33,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,237.26,117.97
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,359.92,289.76
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,481.12,397.59
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,566.46,470.81
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,654.72,542.99
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,718.1,592.94
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,774.59,635.65
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,822.43,669.16
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,868.15,699.69
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,917.33,730.63
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,952.89,751.11
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,971.32,761.05
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,986.12,768.42
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,992.05,768.55
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,994.04,766.11
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,988.67,760.19
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,979.3,751.75
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,962.23,737.28
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,941.33,720.47
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,914.18,700.93
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,883.48,679.07
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,846.78,652.3
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,806.99,623.44
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,762.47,592.7
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,715.44,559.14
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,663.27,519.44
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,609.45,477.41
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,552.68,431.69
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,495.01,383.86
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,433.25,331.57
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,371.85,278.01
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,307.99,221.37
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,246.51,166.52
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,184.0,113.08
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,125.09,67.93
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,68.51,36.59
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,40.49,29.93
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,35.05,24.84
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,29.65,19.48
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,18.55,6.98
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,10.24,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,107.46,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,275.85,153.75
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,393.88,313.37
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,511.94,415.68
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,595.49,485.09
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,674.5,547.97
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,739.2,596.44
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,803.27,642.49
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,830.84,660.41
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,855.41,675.81
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,837.13,660.29
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,806.84,636.59
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,835.45,654.77
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,861.1,669.94
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,849.7,657.85
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,834.65,643.77
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,912.42,696.02
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,979.71,738.9
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,962.24,725.9
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,941.03,711.58
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,914.12,693.56
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,883.73,673.26
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,847.81,649.73
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,808.81,623.9
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,764.38,593.96
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,717.51,560.74
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,612.19,481.35
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,505.6,399.71
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,431.27,341.85
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,358.93,284.62
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,292.11,230.94
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,231.42,182.39
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,161.83,127.08
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,107.25,84.82
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,93.74,73.76
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,80.46,62.69
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,66.37,50.86
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,52.88,41.31
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,40.07,29.62
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,27.12,17.68
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,16.1,6.02
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,97.28,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,256.18,156.89
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,370.17,298.4
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,486.04,398.39
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,569.17,467.54
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,654.95,535.32
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,611.75,501.9
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,554.7,457.27
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,602.7,493.37
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,649.83,526.91
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,801.48,634.91
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,937.99,725.12
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,897.24,694.0
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,845.57,657.19
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,915.5,705.2
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,988.64,753.11
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,983.64,747.97
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,964.21,734.24
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,949.84,722.87
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,931.64,709.02
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,905.67,691.37
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,876.25,671.48
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,840.38,645.91
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,801.54,618.29
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,757.17,587.4
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,710.44,553.35
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,630.02,492.72
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,551.26,432.38
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,482.16,378.1
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,414.73,324.27
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,353.79,274.86
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,298.86,229.66
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,256.59,192.41
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,212.69,153.25
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,166.85,115.09
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,125.1,83.15
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,82.89,56.3
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,57.91,45.37
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,46.32,34.83
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,34.39,23.78
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,23.47,11.87
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,74.49,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,207.58,133.79
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,294.49,235.99
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,382.21,312.55
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,447.7,367.11
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,515.41,420.68
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,570.43,461.36
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,634.48,506.9
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,637.76,508.31
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,645.52,513.43
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,620.48,492.5
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,570.38,453.61
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,603.4,478.57
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,634.98,501.47
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,612.23,482.93
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,587.81,463.58
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,610.93,480.78
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,631.9,495.89
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,624.13,489.12
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,614.91,481.61
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,559.34,438.83
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,489.27,385.47
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,480.06,378.87
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,469.55,370.78
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,487.03,384.48
