Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,485.91,383.88
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,376.51,298.8
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,281.29,223.63
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,330.32,263.23
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,362.59,286.83
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,315.58,248.09
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,271.82,211.9
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,186.39,145.19
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,120.71,95.74
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,104.55,82.66
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,89.19,70.09
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,73.37,56.85
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,58.67,46.45
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,44.52,33.59
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,30.2,20.46
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,18.17,8.41
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,5.97,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,2.99,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,93.95,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,253.03,173.88
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,358.77,291.33
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,469.95,386.27
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,551.51,453.58
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,635.43,519.6
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,542.8,448.16
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,426.02,353.41
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,461.72,381.65
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,496.56,407.71
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,558.95,455.1
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,643.35,516.94
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,685.74,547.53
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,726.24,576.72
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,721.16,571.21
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,713.59,564.38
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,733.35,579.41
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,750.0,591.94
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,733.79,578.72
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,715.58,564.29
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,711.17,561.92
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,703.2,556.73
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,754.69,597.94
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,781.54,618.93
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,738.14,587.74
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,692.57,553.25
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,613.73,491.77
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,538.35,431.93
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,475.39,380.8
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,413.26,329.62
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,356.41,281.99
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,303.88,237.28
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,243.99,187.5
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,196.8,148.82
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,158.47,116.5
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,123.13,88.51
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,88.45,64.55
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,65.85,52.81
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,52.57,40.67
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,38.93,28.03
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,26.02,14.91
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,12.33,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,6.4,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,120.65,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,312.98,225.85
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,422.0,347.6
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,539.0,450.33
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,619.72,519.03
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,695.85,580.81
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,545.23,459.31
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,340.02,285.75
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,331.35,277.15
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,320.48,266.06
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,429.84,356.61
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,562.73,461.46
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,702.44,569.96
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,830.62,663.7
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,927.65,730.77
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,1014.7,788.87
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,1008.02,781.32
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,997.31,771.99
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,980.24,757.46
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,959.25,740.49
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,932.22,722.84
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,901.55,702.55
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,860.55,675.0
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,817.03,645.27
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,772.01,614.18
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,724.51,579.72
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,672.32,539.74
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,618.4,497.03
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,560.59,450.32
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,502.02,400.93
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,440.82,347.57
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,379.11,292.05
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,315.16,233.83
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,253.01,176.96
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,190.63,121.96
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,132.04,75.72
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,75.61,43.31
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,43.17,32.91
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,37.95,27.98
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,32.76,22.86
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,23.44,13.26
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,14.02,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,7.26,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,118.83,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,309.85,230.31
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,411.94,340.08
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,522.33,436.32
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,599.83,502.78
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,673.22,563.22
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,733.05,609.54
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,792.1,653.53
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,836.7,686.17
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,879.1,716.47
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,905.32,734.38
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,928.2,749.73
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,881.94,713.0
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,822.39,666.63
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,903.33,724.5
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,972.35,771.56
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,956.13,758.14
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,947.23,750.72
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,892.82,710.49
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,820.62,657.03
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,767.59,616.26
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,709.48,570.6
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,696.54,561.07
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,685.83,552.67
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,704.75,568.7
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,701.03,566.7
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,651.13,525.4
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,599.61,482.24
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,544.37,437.03
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,489.25,390.36
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,428.95,337.49
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,369.37,283.87
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,295.41,219.65
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,232.71,165.64
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,182.43,119.31
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,128.61,74.5
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,74.23,43.05
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,46.76,35.97
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,41.7,31.19
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,36.73,26.26
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,27.37,16.65
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,20.11,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,11.1,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,178.79,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,371.68,278.04
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,474.71,383.47
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,584.13,474.79
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,660.45,536.48
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,738.13,595.95
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,795.9,637.0
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,842.82,668.44
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,886.06,697.78
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,927.01,724.83
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,957.27,744.38
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,984.28,761.62
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,1001.66,772.22
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,1015.24,780.37
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,1020.41,781.91
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,1021.51,780.9
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,1014.78,775.8
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,1003.96,768.15
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,985.93,755.72
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,963.98,740.75
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,936.73,722.18
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,905.8,701.07
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,867.68,673.56
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,826.49,643.84
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,780.98,612.06
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,732.89,577.67
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,679.76,536.76
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,624.98,493.48
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,566.75,446.91
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,507.56,397.98
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,445.0,344.2
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,382.86,289.26
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,317.41,230.64
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,254.4,173.82
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,191.27,119.2
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,131.74,73.06
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,73.83,40.48
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,44.5,33.72
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,39.2,28.8
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,31.13,21.29
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,23.03,13.26
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,14.89,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,7.68,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,178.85,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,369.61,280.25
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,467.73,376.42
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,565.77,457.38
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,643.01,518.09
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,721.56,576.19
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,779.27,616.54
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,835.89,654.31
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,880.19,682.65
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,922.1,708.61
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,945.14,719.92
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,975.81,736.29
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,993.74,746.17
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,1007.89,753.79
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,1012.52,753.96
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,1013.13,751.82
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,1006.48,746.62
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,995.8,739.08
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,978.87,727.14
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,958.03,712.83
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,930.43,693.99
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,899.21,672.91
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,862.99,648.01
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,823.49,620.9
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,778.12,590.23
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,730.19,557.22
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,677.78,517.49
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,623.5,475.54
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,565.51,430.64
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,506.49,383.51
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,444.49,332.59
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,382.39,279.94
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,318.83,225.57
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,256.53,171.48
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,190.63,115.84
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,130.02,69.63
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,71.07,37.15
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,41.24,30.61
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,36.24,26.04
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,31.25,21.28
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,23.76,13.92
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,16.26,0.0
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,7.68,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,82.49,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,189.83,145.52
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,235.02,193.31
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,299.94,251.64
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,354.49,299.62
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,410.32,347.27
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,455.59,384.85
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,500.92,421.54
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,657.94,548.84
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,810.58,667.09
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,543.11,451.97
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,192.11,155.31
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,510.57,423.69
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,794.16,649.34
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,604.7,495.06
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,396.58,322.51
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,489.98,398.97
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,579.93,470.79
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,585.02,474.34
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,588.3,476.74
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,606.38,491.86
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,620.69,503.86
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,346.52,283.79
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,70.73,53.3
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,82.11,62.87
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,93.65,72.5
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,111.6,87.46
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,129.46,102.35
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,104.4,81.74
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,79.85,61.44
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,57.66,42.98
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,35.58,24.47
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,29.34,19.3
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,23.11,14.09
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,20.62,12.0
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,18.13,9.89
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,14.82,7.05
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,11.51,4.62
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,9.04,2.36
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,6.56,0.08
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.1,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,95.67,5.59
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,197.87,154.69
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,308.74,256.18
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,415.6,350.14
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,496.78,420.14
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,581.67,489.88
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,656.96,549.58
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,730.19,605.79
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,781.3,643.38
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,830.62,678.82
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,869.84,706.27
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,906.37,731.41
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,928.61,745.79
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,947.48,757.76
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,959.25,764.99
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,967.28,769.68
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,956.61,760.62
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,949.82,754.68
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,935.8,742.57
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,918.07,728.02
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,892.29,708.82
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,863.23,687.34
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,836.85,667.92
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,805.91,645.16
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,761.04,611.98
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,713.91,575.11
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,662.65,534.2
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,609.86,491.18
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,552.64,443.5
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,494.96,394.24
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,434.84,341.87
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,374.99,288.39
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,313.47,233.23
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,251.15,177.25
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,190.35,123.89
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,132.5,78.03
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,77.65,46.23
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,50.39,39.43
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,44.33,33.8
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,38.19,27.91
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,28.69,18.66
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,19.04,3.14
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,9.82,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,160.94,42.92
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,317.41,254.23
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,415.1,346.12
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,519.56,435.98
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,596.78,501.31
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,675.94,565.79
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,734.85,612.26
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,793.15,657.02
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,653.31,545.58
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,488.98,407.78
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,717.66,593.89
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,935.2,756.82
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,890.53,720.49
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,832.23,675.17
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,907.65,731.02
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,970.78,776.4
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,966.09,771.16
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,957.58,763.63
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,827.9,666.35
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,669.45,540.36
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,586.51,473.57
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,491.15,396.42
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,406.93,328.39
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,314.4,253.03
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,389.47,314.92
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,442.17,357.41
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,444.64,359.02
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,431.75,348.35
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,353.76,285.44
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,292.96,236.21
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,243.61,195.93
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,204.53,164.06
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,161.06,128.86
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,122.72,98.17
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,108.2,86.34
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,94.26,74.89
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,78.95,61.96
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,64.39,51.89
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,50.58,39.36
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,36.62,26.57
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,23.95,14.79
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,10.7,0.22
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.55,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,81.36,30.25
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,164.21,131.09
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,222.4,185.36
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,282.55,238.57
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,330.92,280.44
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,379.94,321.43
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,423.59,356.85
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,467.63,391.52
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,546.16,453.57
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,649.48,531.45
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,656.76,531.84
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,639.33,514.99
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,723.12,575.23
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,783.39,615.77
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,838.44,649.48
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,882.57,674.01
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,854.73,652.92
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,823.77,630.45
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,846.04,645.96
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,862.04,656.22
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,882.25,672.65
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,891.89,681.83
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,856.89,660.4
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,818.69,636.62
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,774.27,608.13
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,727.36,575.79
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,676.87,538.41
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,624.39,497.95
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,568.87,452.95
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,509.6,403.54
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,438.93,343.88
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,369.87,283.67
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,314.85,232.73
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,259.41,181.09
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,196.47,125.91
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,136.67,78.83
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,78.74,45.87
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,45.98,35.68
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,41.27,31.27
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,36.58,26.69
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,28.28,18.63
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,19.9,6.58
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,10.24,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,197.93,101.53
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,390.86,317.3
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,488.81,406.08
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,593.17,493.53
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,661.62,549.55
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,738.9,609.79
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,799.28,655.03
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,858.58,698.06
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,902.91,728.91
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,944.71,757.4
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,975.94,776.84
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,992.62,785.78
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,1010.84,796.99
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,1025.27,805.58
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,1030.98,808.18
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,1032.64,808.18
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,1026.26,802.74
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,1015.77,794.68
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,998.25,780.82
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,976.77,764.36
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,949.05,745.06
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,917.67,723.15
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,880.0,696.98
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,839.1,668.25
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,793.46,635.98
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,745.17,600.75
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,691.45,558.52
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,636.05,513.75
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,576.99,464.6
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,517.01,413.19
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,453.69,357.64
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,389.9,300.2
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,324.73,241.02
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,261.22,182.93
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,197.25,126.52
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,137.01,79.05
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,79.08,46.07
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,46.73,36.2
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,41.65,31.48
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,36.55,26.58
