Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,28.67,19.0
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,20.74,8.15
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,10.67,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,184.72,107.71
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,344.35,280.01
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,427.93,356.51
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,516.43,432.02
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,587.0,489.97
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,658.82,546.41
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,718.99,590.59
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,778.7,632.76
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,739.24,601.24
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,681.88,556.26
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,705.17,571.51
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,725.95,584.16
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,888.36,702.35
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,1018.82,790.59
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,960.97,745.66
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,894.52,696.45
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,957.87,740.58
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,1010.4,775.53
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,993.44,762.87
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,972.53,748.28
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,897.58,696.44
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,818.72,641.33
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,833.14,653.02
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,835.13,655.18
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,789.75,623.05
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,741.73,588.32
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,689.38,546.89
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,635.12,503.04
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,576.83,455.7
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,517.54,406.1
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,441.56,342.48
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,368.95,280.15
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,297.86,219.92
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,239.26,170.83
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,186.34,125.51
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,137.07,87.3
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,87.28,57.21
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,60.44,48.22
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,52.88,41.32
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,42.82,32.01
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,32.03,21.85
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,21.03,9.09
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,11.52,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,183.35,115.61
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,333.34,266.5
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,421.28,342.97
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,514.51,418.99
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,583.95,473.75
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,654.52,527.27
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,717.38,572.19
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,779.87,615.41
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,825.14,645.41
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,874.56,677.81
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,952.5,728.91
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,1017.06,769.45
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,1034.84,777.91
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,1048.72,784.46
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,1053.42,783.71
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,1053.98,780.56
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,1047.27,773.5
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,1036.38,764.0
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,1017.18,747.98
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,994.03,729.74
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,964.91,708.23
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,932.13,684.52
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,894.05,658.52
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,852.72,630.47
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,806.11,601.64
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,756.88,569.93
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,702.17,532.5
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,645.71,492.22
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,585.93,448.59
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,525.22,401.77
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,461.28,350.29
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,396.54,295.75
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,330.48,238.66
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,266.01,181.99
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,195.71,121.71
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,132.11,72.29
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,74.17,41.43
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,48.82,37.78
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,44.27,33.67
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,39.73,29.36
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,31.11,21.15
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,22.38,10.74
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,11.52,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,197.53,134.46
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,359.09,291.58
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,454.89,374.78
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,556.59,458.24
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,630.98,516.35
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,706.86,572.93
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,766.4,614.39
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,819.03,649.45
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,864.48,677.92
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,907.57,703.76
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,938.71,719.24
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,966.64,732.08
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,984.99,739.5
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,999.62,744.35
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,1005.89,742.28
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,1008.19,737.75
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,990.88,725.89
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,981.37,719.46
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,964.66,708.26
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,944.21,694.84
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,917.24,680.49
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,886.84,663.54
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,854.73,644.97
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,818.87,623.34
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,773.81,594.24
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,726.33,562.05
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,674.35,524.64
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,620.62,484.41
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,562.76,438.95
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,504.08,391.26
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,442.8,340.02
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,381.25,286.83
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,317.55,231.08
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,255.52,176.12
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,193.66,122.92
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,135.38,78.0
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,74.68,43.03
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,47.84,37.08
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,42.87,32.52
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,37.86,27.76
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,29.68,20.04
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,21.38,10.61
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,11.1,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,61.74,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,215.86,152.56
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,334.46,268.81
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,424.99,345.85
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,520.77,422.4
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,441.54,360.71
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,318.48,261.88
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,357.49,293.36
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,396.65,322.91
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,525.38,422.02
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,661.14,520.19
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,556.06,437.09
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,446.31,351.36
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,506.97,397.63
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,589.09,456.03
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,611.12,469.29
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,631.47,481.97
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,746.27,564.2
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,843.66,630.72
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,831.48,621.41
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,816.33,611.74
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,855.06,640.25
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,876.91,655.93
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,843.6,633.97
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,799.84,605.39
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,762.18,581.13
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,715.15,548.44
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,663.6,511.55
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,610.57,472.23
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,554.03,429.87
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,496.84,385.01
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,436.14,334.84
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,376.23,283.54
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,314.78,230.2
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,252.02,175.2
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,191.45,123.19
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,133.96,78.63
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,78.71,47.54
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,52.87,41.54
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,46.98,36.18
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,40.97,30.52
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,32.07,22.12
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,23.01,12.24
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,11.95,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.1,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,92.4,65.14
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,174.61,140.99
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,227.3,187.17
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,280.96,232.69
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,326.58,270.59
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,372.6,307.71
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,413.01,339.64
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,453.37,370.89
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,535.5,434.77
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,641.88,513.88
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,559.8,447.82
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,473.11,378.68
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,459.69,366.95
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,445.2,353.96
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,534.19,422.27
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,643.04,501.34
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,613.02,476.63
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,562.15,438.32
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,615.98,478.57
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,646.22,500.74
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,699.0,540.45
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,729.22,563.7
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,646.09,501.82
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,556.84,435.25
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,543.89,427.03
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,528.07,415.74
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,504.02,397.86
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,477.24,377.33
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,408.66,323.36
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,342.47,271.07
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,316.21,249.48
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,283.48,221.95
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,221.47,173.13
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,172.7,135.84
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,147.22,115.07
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,123.13,95.78
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,100.41,78.47
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,82.75,67.96
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,67.87,54.64
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,52.7,40.84
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,37.86,27.24
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,22.76,12.47
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,11.56,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,27.94,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,227.9,172.83
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,407.43,334.44
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,501.54,414.18
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,601.24,494.44
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,672.18,549.7
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,738.71,599.39
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,794.63,638.57
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,849.27,675.59
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,796.45,635.11
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,717.14,575.62
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,693.31,555.13
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,643.41,515.19
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,639.21,509.98
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,632.73,502.86
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,682.4,540.03
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,750.65,589.08
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,891.16,692.12
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,993.12,760.45
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,976.37,746.06
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,955.76,730.46
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,928.58,712.78
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,897.85,692.59
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,811.97,633.21
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,716.0,562.25
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,664.08,524.12
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,617.67,488.93
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,634.11,502.81
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,623.3,494.54
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,566.01,447.74
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,508.54,399.61
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,446.83,346.76
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,385.06,292.25
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,312.29,229.73
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,243.74,170.9
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,189.84,121.82
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,136.46,78.42
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,78.81,46.68
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,48.61,37.77
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,43.68,33.28
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,38.69,28.57
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,31.32,21.63
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,23.91,13.69
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,11.79,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.82,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,26.59,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,197.85,152.18
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,335.95,278.04
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,415.21,347.75
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,499.54,418.03
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,584.5,486.14
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,666.86,549.49
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,554.49,459.52
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,396.88,329.08
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,428.11,353.61
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,458.53,376.33
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,581.33,472.22
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,706.82,565.75
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,554.57,444.8
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,377.58,302.83
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,391.06,313.49
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,404.04,322.95
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,512.24,408.01
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,616.13,486.84
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,547.15,432.28
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,499.61,394.22
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,524.17,414.06
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,545.54,430.92
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,515.04,407.25
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,485.15,384.2
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,423.2,335.8
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,355.21,282.35
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,417.79,333.36
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,464.86,370.1
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,394.0,313.36
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,326.3,259.41
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,370.34,291.07
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,373.45,284.96
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,272.1,205.79
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,202.19,155.95
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,178.18,130.17
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,137.27,92.13
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,95.31,67.33
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,75.82,61.88
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,64.92,52.09
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,53.65,41.76
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,41.42,30.38
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,27.97,17.17
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,14.28,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,66.94,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,180.41,37.71
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,306.24,243.1
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,429.94,354.88
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,520.15,430.74
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,615.34,506.66
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,522.78,434.47
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,402.46,335.48
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,524.74,434.27
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,632.24,517.22
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,794.82,634.38
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,944.98,734.7
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,972.65,747.14
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,985.39,750.47
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,1002.25,758.0
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,1015.33,762.83
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,1019.86,760.57
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,1020.39,755.8
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,1013.21,747.55
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,1002.02,736.88
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,984.35,720.84
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,962.8,702.55
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,934.75,685.81
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,903.13,666.75
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,867.6,645.83
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,828.68,622.25
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,782.86,593.5
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,734.52,561.84
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,643.0,495.38
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,556.82,431.28
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,540.16,417.93
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,508.26,390.52
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,445.24,337.46
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,383.04,283.89
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,319.2,228.98
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,256.93,174.7
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,194.93,122.53
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,133.09,75.92
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,76.46,45.56
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,52.67,41.05
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,47.9,36.78
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,43.11,32.3
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,35.15,24.85
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,27.08,16.74
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,13.35,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,76.21,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,202.88,76.29
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,327.71,259.76
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,452.74,370.03
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,540.03,443.42
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,631.7,517.0
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,586.74,482.19
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,524.44,432.51
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,702.44,568.04
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,874.29,688.7
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,915.79,714.4
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,954.6,739.09
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,975.96,751.55
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,1005.33,769.63
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,1021.2,778.47
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,1033.21,784.96
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,1037.58,786.53
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,1037.87,785.62
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,1030.44,779.21
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,1018.9,770.33
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,1002.2,756.78
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,981.45,740.78
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,953.12,721.25
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,921.1,699.35
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,883.2,673.97
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,842.02,646.23
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,796.02,614.91
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,747.33,580.98
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,693.78,540.77
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,638.41,498.07
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,579.26,452.28
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,519.03,403.79
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,455.87,350.55
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,392.66,295.42
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,327.47,237.31
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,260.42,177.46
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,196.0,121.87
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,134.31,74.62
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,74.31,42.91
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,49.7,38.76
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,45.46,34.93
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,41.23,30.94
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,31.28,21.74
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,24.66,15.04
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,12.08,0.0
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,8.54,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,17.26,3.29
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,65.88,48.91
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,122.59,98.87
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,160.11,131.7
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,197.6,163.75
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,231.57,192.21
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,265.57,219.99
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,340.06,281.31
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,416.9,342.59
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,533.85,434.0
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,655.66,525.11
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,546.78,437.14
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,432.69,345.14
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,473.41,376.81
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,513.35,406.59
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,606.63,477.05
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,675.85,528.35
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,650.83,508.04
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,624.85,487.78
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,644.89,503.59
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,662.03,516.87
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,644.46,503.41
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,625.65,489.28
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,590.86,463.19
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,556.47,437.25
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,530.02,417.07
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,503.27,396.45
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,380.88,301.59
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,273.23,216.54
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,331.98,263.89
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,374.11,295.47
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,353.1,276.63
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,327.45,252.74
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,228.85,176.65
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,157.6,124.83
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,150.34,117.12
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,135.3,103.33
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,108.18,84.0
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,90.2,74.52
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,75.43,61.42
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,60.25,47.71
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,44.92,33.73
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,29.61,19.41
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,15.32,0.36
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
