Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,12.16,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,30.42,12.76
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,98.51,76.06
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,155.91,127.09
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,201.87,167.29
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,248.68,207.32
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,287.93,239.81
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,327.37,271.6
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,229.35,188.77
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,102.55,80.58
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,225.36,183.43
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,341.07,276.27
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,366.45,294.95
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,413.11,330.06
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,378.9,302.23
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,366.03,291.11
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,402.92,319.92
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,460.17,363.47
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,495.84,390.75
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,529.71,416.57
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,525.82,413.64
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,521.02,410.27
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,525.45,413.5
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,528.16,415.38
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,519.78,409.02
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,509.87,401.54
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,488.19,385.38
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,465.64,368.42
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,423.85,335.48
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,384.62,304.46
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,335.55,265.76
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,286.06,226.64
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,239.53,189.86
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,197.77,156.87
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,207.04,162.51
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,204.79,157.41
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,128.95,98.52
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,67.69,51.74
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,58.77,44.5
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,49.7,38.78
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,40.12,30.22
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,30.56,21.55
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,21.85,13.57
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,13.17,5.54
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,10.7,1.42
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,21.88,12.4
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,33.09,22.31
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,48.18,35.44
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,63.18,48.36
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,78.03,60.97
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,92.79,73.32
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,103.2,81.87
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,113.7,90.4
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,91.34,71.49
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,71.46,54.7
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,96.37,75.19
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,121.83,95.81
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,126.43,99.34
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,131.06,102.93
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,108.13,84.01
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,86.19,65.92
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,111.39,86.69
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,136.86,107.56
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,200.71,159.59
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,264.9,210.97
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,229.45,182.3
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,195.43,154.88
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,122.58,95.86
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,53.26,38.78
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,52.41,38.14
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,51.56,37.48
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,48.21,34.73
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,44.85,31.99
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,72.82,55.36
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,100.65,78.54
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,110.3,86.67
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,119.62,94.58
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,74.34,57.11
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,28.11,18.27
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,17.33,9.16
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,6.59,0.0
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,5.35,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,9.82,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,19.85,8.3
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,61.61,45.67
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,98.32,78.26
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,134.17,109.86
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,170.31,141.31
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,202.61,168.82
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,235.02,195.91
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,143.77,117.69
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,57.22,42.79
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,122.09,97.37
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,192.34,155.42
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,156.25,124.96
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,122.67,96.64
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,101.23,78.75
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,80.92,61.82
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,135.44,106.82
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,191.66,152.67
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,244.52,195.81
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,317.27,254.41
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,257.93,206.25
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,220.46,175.59
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,166.8,131.91
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,115.51,89.84
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,91.64,70.27
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,68.32,51.08
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,67.05,50.07
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,65.78,49.06
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,55.31,40.43
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,44.86,31.8
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,48.17,34.62
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,51.48,37.46
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,46.04,33.0
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,40.61,28.52
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,36.01,24.74
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,31.43,20.95
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,24.36,15.03
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,17.32,9.09
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,14.83,6.99
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,12.35,5.35
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,9.87,3.13
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,7.39,0.89
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,5.33,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,51.72,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,152.56,108.59
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,266.94,219.07
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,379.63,318.94
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,462.54,391.39
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,550.32,464.75
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,627.69,526.94
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,702.72,585.39
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,759.58,628.32
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,815.31,669.58
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,859.79,700.9
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,902.0,730.04
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,935.62,751.29
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,966.22,770.12
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,985.01,780.71
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,1000.2,788.7
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,1001.4,787.1
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,1006.86,788.76
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,1000.51,782.96
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,990.24,774.65
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,973.22,762.14
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,952.46,747.13
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,924.78,727.97
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,893.72,706.33
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,862.42,684.72
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,826.85,659.76
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,780.53,626.51
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,731.92,589.17
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,677.37,546.27
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,621.74,501.31
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,541.98,436.66
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,468.91,376.18
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,365.86,291.62
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,284.4,226.4
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,248.75,195.79
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,213.85,165.68
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,179.88,136.56
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,143.86,107.43
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,113.78,88.09
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,95.96,80.04
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,81.67,67.31
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,67.06,54.06
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,51.19,39.47
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,35.42,24.77
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,18.49,6.66
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,3.84,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,7.39,0.01
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,13.99,6.11
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,20.6,12.0
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,28.06,18.58
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,35.53,25.12
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,43.44,31.94
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,51.36,38.7
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,427.43,367.47
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,783.82,656.57
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,550.21,463.23
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,246.82,203.33
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,354.92,295.06
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,485.64,402.27
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,508.78,419.85
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,530.91,436.79
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,689.93,567.7
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,847.39,693.17
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,926.35,754.02
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,982.11,795.88
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,974.73,790.22
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,962.37,781.17
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,924.3,752.84
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,903.07,737.38
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,863.57,707.77
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,821.37,675.92
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,775.83,640.99
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,727.98,601.99
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,360.05,300.71
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,24.88,15.34
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,271.34,223.35
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,463.72,376.8
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,426.22,341.1
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,379.96,296.36
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,306.48,232.1
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,242.64,177.74
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,187.69,133.02
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,143.68,101.62
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,106.32,79.9
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,89.13,74.31
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,77.09,63.52
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,64.69,52.19
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,50.53,39.09
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,36.01,25.48
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,21.9,9.79
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,6.83,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,104.72,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,219.73,168.95
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,308.32,256.7
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,405.94,343.58
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,483.9,410.04
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,561.22,472.55
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,632.67,528.71
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,704.89,583.48
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,689.92,569.58
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,659.89,543.85
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,663.84,543.33
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,641.68,523.45
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,835.22,668.95
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,992.06,776.31
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,913.08,716.9
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,810.32,639.82
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,827.48,652.07
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,841.73,661.3
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,933.91,726.49
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,989.62,762.59
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,969.63,746.94
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,946.03,729.66
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,917.89,709.79
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,886.4,687.65
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,851.47,663.48
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,813.23,636.87
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,709.44,560.21
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,599.99,475.82
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,470.18,375.26
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,359.33,287.13
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,326.55,261.83
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,291.12,233.85
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,220.79,177.29
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,157.27,126.15
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,125.44,100.17
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,94.55,74.7
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,80.71,63.26
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,67.03,51.83
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,58.46,44.65
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,49.69,39.08
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,40.53,30.86
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,31.38,22.55
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,23.09,14.95
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,14.82,7.3
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,8.22,0.44
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,10.3,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,20.66,10.72
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,40.77,28.55
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,60.14,45.52
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,83.66,66.04
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,107.13,86.26
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,130.75,106.34
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,154.64,126.33
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,227.75,187.2
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,286.73,234.94
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,262.09,213.12
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,217.86,175.74
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,355.84,288.48
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,497.37,398.77
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,442.14,352.9
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,364.36,290.41
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,326.36,259.92
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,269.51,214.27
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,266.98,212.18
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,264.56,210.04
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,325.45,257.75
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,366.77,289.34
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,340.04,268.18
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,314.35,248.03
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,265.3,209.56
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,233.06,184.05
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,235.92,186.53
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,238.41,188.64
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,289.33,229.67
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,326.99,259.47
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,304.73,241.77
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,282.76,224.32
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,278.87,220.73
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,266.87,209.91
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,218.51,171.48
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,178.34,140.23
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,157.14,122.85
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,135.81,105.76
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,113.13,89.16
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,96.73,80.27
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,81.77,67.1
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,66.5,53.41
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,50.89,39.21
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,35.24,24.79
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,21.17,10.32
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,78.35,3.76
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,179.58,139.77
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,250.21,206.43
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,326.34,274.04
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,385.5,325.5
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,446.35,376.72
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,501.65,422.14
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,557.71,467.06
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,478.93,398.94
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,391.9,323.59
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,670.82,552.76
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,923.66,743.59
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,589.02,483.54
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,168.75,134.04
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,579.91,474.55
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,921.66,735.89
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,825.55,659.48
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,715.93,572.21
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,671.25,535.76
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,606.2,483.83
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,619.87,493.52
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,612.21,487.07
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,578.15,460.43
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,561.36,446.81
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,350.14,280.59
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,136.69,106.73
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,264.58,211.45
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,380.24,303.13
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,203.67,162.19
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,38.21,26.2
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,83.7,64.05
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,128.71,101.18
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,145.93,115.41
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,161.84,128.53
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,116.62,91.71
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,72.26,55.23
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,42.64,30.49
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,13.19,5.59
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,11.53,4.22
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,9.87,3.2
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,7.81,1.34
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.75,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.1,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.46,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.23,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.94,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,290.56,247.64
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,581.72,489.62
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,594.19,496.62
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,603.72,501.73
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,515.4,425.79
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,445.3,364.1
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,640.77,527.07
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,838.59,686.76
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,943.98,767.87
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,1013.68,819.98
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,931.04,754.84
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,817.42,662.78
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,778.09,629.54
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,722.14,583.78
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,736.18,595.2
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,730.66,591.63
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,800.17,649.12
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,832.49,674.02
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,785.6,639.6
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,736.27,602.07
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,658.43,537.55
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,583.42,474.86
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,550.57,446.58
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,507.01,407.54
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,411.97,327.29
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,335.0,263.79
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,295.56,225.32
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,244.52,174.98
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,174.57,125.41
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,142.5,111.27
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,115.8,92.05
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,102.06,85.8
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,86.47,71.92
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,70.59,57.55
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,54.4,42.69
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,37.89,27.4
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,22.74,12.38
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,6.83,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,11.54,0.0
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,23.14,13.3
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,43.47,31.15
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,63.25,48.5
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,88.51,70.41
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,113.7,91.92
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,138.08,112.72
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,162.81,133.54
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,213.07,175.54
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,248.01,204.33
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,366.99,303.58
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,467.76,385.92
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,389.84,319.76
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,288.91,234.74
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,174.21,140.23
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,88.85,68.72
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,174.58,139.89
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,263.56,212.4
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,319.09,257.14
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,354.2,285.25
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,286.85,230.14
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,210.1,167.27
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,212.69,169.41
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,215.15,171.4
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,309.81,248.66
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,389.16,312.41
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,319.92,256.57
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,247.14,197.63
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,155.98,123.65
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,68.28,51.34
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,39.44,27.41
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,10.76,3.4
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,91.82,71.28
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,169.11,135.27
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,132.0,104.9
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,96.16,75.49
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,88.19,69.03
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,80.25,62.55
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,70.1,54.23
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,60.12,48.18
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,49.29,38.53
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,38.04,28.39
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,28.07,19.28
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,18.13,10.16
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,10.69,2.94
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
