Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,664.8,546.4
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,735.89,597.91
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,835.49,669.04
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,931.9,735.21
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,900.19,709.4
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,853.11,673.8
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,955.55,743.67
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,1037.15,795.67
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,1049.81,802.03
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,1058.5,806.52
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,1060.92,806.98
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,1059.19,804.88
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,1048.36,797.32
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,1033.43,787.2
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,1013.4,772.71
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,989.4,755.6
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,957.99,735.5
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,923.06,712.72
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,881.44,685.17
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,837.06,655.27
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,789.97,622.8
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,740.38,585.97
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,684.97,543.61
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,628.21,498.7
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,569.46,451.25
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,509.79,401.24
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,445.62,345.32
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,382.53,288.82
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,309.27,225.2
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,240.32,166.52
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,180.38,114.02
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,122.46,70.76
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,62.76,50.1
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,52.45,41.11
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,52.67,41.39
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,58.08,46.18
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,51.29,40.03
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,44.33,33.5
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,31.68,21.64
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,20.95,8.7
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,11.52,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,48.88,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,143.83,87.34
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,244.37,198.61
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,355.67,298.07
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,440.51,373.23
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,530.7,449.92
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,602.12,507.96
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,675.22,565.48
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,735.36,611.16
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,795.14,655.5
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,840.36,686.49
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,883.46,715.33
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,921.48,741.33
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,950.22,760.27
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,968.09,771.51
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,982.05,780.04
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,996.8,788.99
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,1007.81,795.34
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,1013.73,796.95
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,1015.64,795.87
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,1007.72,789.13
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,995.85,779.8
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,978.41,766.95
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,957.1,751.45
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,928.63,731.4
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,896.74,708.83
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,854.88,678.8
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,819.22,653.22
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,773.49,619.65
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,725.38,581.9
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,673.09,540.0
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,621.46,497.45
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,562.2,448.58
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,502.23,397.56
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,440.17,342.62
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,378.32,286.58
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,315.01,228.81
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,253.19,172.92
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,187.73,118.12
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,130.84,78.49
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,74.17,60.29
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,69.07,56.07
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,64.03,51.68
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,58.82,47.01
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,51.99,40.75
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,45.03,34.14
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,32.39,22.32
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,21.71,9.88
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,11.95,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,23.86,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,67.13,41.33
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,141.16,113.04
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,206.43,172.12
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,260.87,220.82
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,317.42,270.2
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,371.98,316.39
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,428.88,363.28
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,497.5,419.76
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,589.31,493.24
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,753.21,624.51
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,909.25,742.87
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,945.05,767.35
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,977.84,789.91
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,1003.51,805.58
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,1025.64,818.64
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,1038.06,825.95
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,1033.39,820.94
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,1035.2,820.94
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,1033.04,818.18
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,1022.86,809.78
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,1008.75,798.71
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,988.35,783.45
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,964.21,765.58
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,934.6,743.75
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,901.55,719.42
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,864.36,692.15
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,823.88,662.31
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,776.66,627.32
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,727.09,587.97
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,674.0,544.87
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,619.16,499.28
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,560.97,449.72
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,501.9,398.09
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,438.67,341.81
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,376.01,284.7
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,311.94,225.89
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,249.19,168.89
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,187.12,116.34
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,128.08,74.97
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,64.85,52.04
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,61.34,49.18
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,58.87,47.07
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,56.47,44.93
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,50.36,39.39
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,44.15,33.54
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,32.78,22.81
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,23.21,11.59
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,12.8,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,79.46,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,218.57,154.92
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,314.64,257.87
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,422.25,353.41
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,503.65,424.35
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,589.8,495.15
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,652.98,544.07
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,722.19,595.82
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,778.94,637.54
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,834.74,677.62
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,881.03,709.85
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,925.11,740.04
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,947.42,754.05
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,977.43,773.78
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,999.18,785.98
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,1017.28,795.62
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,1028.86,802.3
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,1036.5,806.38
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,1035.15,804.31
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,1029.73,799.62
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,1019.06,791.82
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,1004.41,781.37
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,982.96,766.55
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,957.76,749.11
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,927.07,727.69
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,892.97,703.72
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,851.98,674.8
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,808.41,643.69
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,762.2,610.06
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,713.65,572.2
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,659.47,528.75
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,604.36,483.48
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,547.01,435.32
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,488.48,384.82
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,400.72,312.26
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,332.43,257.65
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,292.77,219.93
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,242.0,171.38
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,183.8,119.76
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,119.91,70.73
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,84.56,69.3
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,103.17,85.91
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,92.34,76.51
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,81.16,66.63
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,67.03,54.03
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,52.46,40.76
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,38.1,27.38
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,22.37,11.38
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,11.95,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.11,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,15.67,6.2
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,32.51,21.51
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,50.43,37.19
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,71.41,55.43
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,91.94,73.06
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,115.09,92.88
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,138.65,112.77
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,153.98,125.29
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,169.37,137.7
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,227.68,185.9
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,270.83,220.99
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,331.39,270.35
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,392.32,319.31
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,355.28,287.43
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,318.2,255.7
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,481.25,387.82
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,621.32,498.1
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,686.71,548.29
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,728.19,580.63
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,704.15,560.68
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,679.03,540.19
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,608.7,484.99
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,558.39,444.6
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,548.95,438.19
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,538.59,430.93
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,549.88,440.78
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,567.92,455.49
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,573.78,461.31
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,573.42,461.8
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,618.86,500.05
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,624.37,504.62
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,530.72,426.49
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,446.97,356.69
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,423.11,332.23
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,381.72,290.13
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,317.59,231.23
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,254.91,174.37
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,185.15,115.74
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,119.1,68.78
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,64.88,52.25
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,69.72,56.85
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,67.57,55.04
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,65.57,53.26
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,58.61,46.87
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,48.6,37.54
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,37.43,26.97
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,26.14,14.75
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,14.51,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,19.82,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,44.66,29.4
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,99.59,79.05
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,146.07,120.99
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,185.54,156.27
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,225.58,191.37
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,264.46,224.82
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,303.94,258.14
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,374.02,317.67
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,466.29,394.17
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,556.77,469.41
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,672.15,562.74
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,852.63,707.94
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,1008.27,826.06
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,1030.89,840.76
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,1049.77,853.12
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,1061.05,859.88
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,1068.29,863.78
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,896.39,730.8
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,676.55,549.78
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,750.52,611.4
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,838.34,681.68
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,932.63,756.96
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,989.13,798.0
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,883.48,717.36
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,760.13,616.48
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,725.78,589.49
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,690.14,561.05
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,551.17,447.8
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,429.67,347.36
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,408.93,330.9
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,387.71,313.73
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,471.37,382.06
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,507.02,405.94
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,415.64,328.33
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,342.91,268.03
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,296.73,223.01
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,238.71,166.73
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,185.11,126.92
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,149.16,107.34
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,102.27,85.68
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,87.48,72.92
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,81.96,68.14
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,76.28,63.07
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,64.42,52.27
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,53.11,41.74
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,39.16,28.65
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,24.95,14.24
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,13.66,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,92.91,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,195.67,150.44
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,291.58,241.34
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,404.94,340.49
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,359.21,303.44
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,271.63,229.29
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,317.49,267.52
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,382.4,319.33
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,504.43,418.79
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,657.21,536.78
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,804.52,643.62
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,941.16,736.85
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,976.39,756.37
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,1008.47,774.33
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,1021.58,777.76
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,1043.07,786.86
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,1054.78,789.89
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,1062.48,790.18
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,1063.38,785.94
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,1060.13,778.97
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,1049.29,773.48
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,1034.33,765.45
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,1013.32,753.47
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,988.36,738.87
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,956.89,721.87
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,921.88,701.73
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,881.2,677.4
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,837.41,649.95
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,789.43,618.25
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,738.93,581.82
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,684.14,540.41
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,627.56,496.03
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,567.71,447.18
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,506.88,395.8
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,443.52,340.78
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,380.25,284.31
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,311.76,222.66
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,247.49,164.95
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,183.18,111.19
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,121.56,69.07
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,64.66,52.02
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,62.4,50.3
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,54.26,43.14
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,51.25,40.46
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,46.08,35.72
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,40.85,30.75
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,32.38,22.7
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,23.79,13.56
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.8,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,98.82,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,205.96,161.04
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,296.74,245.52
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,403.6,337.61
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,486.51,407.63
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,573.97,477.81
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,504.46,420.21
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,408.08,339.48
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,450.16,373.0
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,492.32,405.21
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,580.7,473.92
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,694.13,558.62
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,722.45,577.32
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,748.23,594.71
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,898.14,706.56
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,1030.73,797.89
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,1042.73,804.77
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,1037.61,801.14
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,1038.48,801.93
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,1035.35,800.01
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,978.44,760.04
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,890.67,695.55
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,945.48,738.03
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,965.51,752.14
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,934.96,730.63
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,901.01,707.14
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,862.99,680.59
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,821.72,651.48
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,774.6,617.64
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,725.13,579.43
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,671.7,536.2
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,616.54,490.59
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,557.92,442.75
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,498.39,392.46
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,434.95,336.78
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,372.44,280.35
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,308.15,221.8
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,245.2,165.07
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,182.69,112.68
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,122.79,71.73
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,68.38,55.42
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,60.37,48.48
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,57.2,45.76
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,53.98,42.91
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,48.57,38.04
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,43.08,32.89
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,34.76,24.93
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,26.31,15.92
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.5,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.22,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,16.48,7.79
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,28.51,18.58
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,41.04,29.68
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,55.74,42.54
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,70.31,55.1
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,85.85,68.28
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,101.32,81.21
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,156.24,127.78
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,230.13,188.81
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,269.46,219.89
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,308.97,250.62
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,328.45,265.23
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,347.58,279.58
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,417.08,334.49
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,508.31,404.33
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,564.58,447.02
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,619.79,488.54
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,712.61,557.59
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,799.25,620.28
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,931.82,719.61
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,1024.31,781.88
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,1002.85,767.31
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,977.52,751.1
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,945.67,730.6
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,910.33,707.4
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,871.8,681.87
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,829.96,653.45
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,781.52,620.1
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,730.6,582.19
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,676.62,540.37
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,620.79,495.55
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,561.21,445.77
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,500.6,393.53
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,437.82,337.95
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,374.96,280.85
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,310.52,221.8
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,247.0,164.34
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,177.97,106.6
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,116.42,64.95
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,61.32,49.04
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,59.33,47.54
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,56.37,45.01
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,49.02,38.46
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,44.55,34.37
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,40.05,30.08
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,32.37,22.77
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,24.62,14.66
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,12.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.05,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,18.14,9.24
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,30.18,20.02
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,42.95,31.32
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,58.15,44.6
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,73.22,57.59
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,88.72,70.75
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,104.17,83.67
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,123.1,99.39
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,142.01,114.89
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,194.05,158.12
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,266.68,217.03
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,342.87,278.72
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,441.22,356.08
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,391.39,315.03
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,362.52,290.72
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,439.04,351.41
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,536.07,425.69
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,574.68,454.59
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,611.63,482.26
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,717.81,563.58
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,816.32,636.53
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,916.17,710.72
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,977.38,750.87
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,945.47,728.55
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,910.06,704.54
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,870.5,677.45
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,827.81,647.93
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,779.56,614.33
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,728.85,576.26
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,674.84,534.51
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,618.93,489.91
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,559.55,441.09
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,499.15,389.83
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,436.61,335.28
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,373.98,279.0
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,309.81,220.6
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,241.45,159.55
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,177.72,106.49
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,116.46,65.41
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,62.3,49.9
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,59.97,48.11
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,57.05,45.61
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,49.66,39.04
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,45.23,34.99
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,40.77,30.75
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,33.14,23.49
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,25.43,15.51
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.55,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,112.31,55.37
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,225.18,180.65
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,304.38,252.89
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,391.59,328.47
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,469.03,393.18
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,557.76,463.64
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,636.08,521.52
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,711.77,574.77
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,660.67,533.94
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,599.29,483.33
