Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,581.61,466.98
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,579.93,461.75
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,623.57,493.06
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,666.39,522.85
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,698.07,544.61
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,728.13,565.19
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,898.2,689.79
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,1030.45,778.22
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,1033.36,778.2
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,1032.21,777.17
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,1021.25,771.72
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,1006.36,763.59
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,973.37,743.5
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,950.0,729.72
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,869.0,673.87
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,768.92,599.14
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,804.51,630.6
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,809.04,637.23
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,762.49,603.18
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,713.7,565.92
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,640.13,507.73
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,567.82,450.09
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,534.11,422.02
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,490.21,383.59
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,407.5,315.45
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,341.43,261.92
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,285.54,215.87
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,240.7,180.15
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,192.54,144.58
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,160.77,124.52
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,131.85,111.0
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,115.1,96.86
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,99.82,83.61
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,84.42,70.04
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,68.58,55.84
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,52.6,41.28
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,36.82,26.76
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,20.65,11.68
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,10.3,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,9.46,0.23
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,18.97,10.17
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,31.42,21.27
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,44.63,32.97
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,59.78,46.22
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,74.82,59.19
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,89.79,71.89
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,104.71,84.37
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,137.32,111.85
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,170.27,139.2
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,202.58,165.48
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,254.09,206.92
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,441.77,360.6
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,634.63,509.83
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,839.35,665.77
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,1027.78,795.94
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,995.4,770.38
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,948.65,737.09
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,1003.08,773.4
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,1030.1,789.6
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,1019.68,782.45
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,1005.37,773.06
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,983.44,758.49
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,957.93,741.47
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,927.56,721.33
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,893.92,698.7
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,854.74,672.12
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,820.58,648.87
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,772.89,614.32
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,722.99,576.69
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,669.49,534.11
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,614.21,488.88
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,555.31,440.01
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,495.78,389.1
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,434.11,334.96
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,371.73,278.71
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,308.47,221.68
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,246.59,166.51
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,184.19,114.43
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,123.63,73.64
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,67.06,54.2
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,65.03,52.59
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,62.04,50.06
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,59.03,47.42
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,53.45,42.35
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,47.76,37.0
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,39.16,28.84
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,28.64,18.49
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.41,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,8.54,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,134.81,85.73
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,248.91,202.35
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,344.29,289.19
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,449.07,381.73
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,530.07,451.86
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,614.96,521.74
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,692.34,582.03
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,769.16,639.99
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,825.85,682.19
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,868.68,713.08
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,916.09,747.35
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,961.16,779.53
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,995.58,803.33
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,1026.75,824.7
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,1049.36,840.02
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,1055.26,843.16
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,1065.74,849.19
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,1072.19,852.4
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,1071.48,850.56
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,1066.62,845.9
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,1055.11,836.82
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1039.52,824.95
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1016.57,807.82
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,989.83,788.02
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,957.61,764.01
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,921.95,737.48
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,881.69,707.67
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,838.37,675.46
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,789.64,638.22
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,738.55,597.01
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,683.44,550.76
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,626.71,502.36
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,566.52,451.51
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,505.53,398.44
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,440.23,340.54
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,376.37,282.51
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,311.86,223.91
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,248.84,167.44
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,186.08,115.58
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,120.67,71.41
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,71.03,57.5
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,69.15,56.03
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,66.3,53.64
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,63.45,51.17
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,58.04,46.37
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,52.57,41.29
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,40.93,30.42
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,31.54,21.06
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,15.91,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,45.01,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,179.14,122.6
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,295.57,240.0
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,382.98,317.98
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,478.46,399.0
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,555.98,462.4
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,636.95,524.4
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,698.32,568.76
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,765.17,615.42
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,820.99,653.33
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,875.49,689.4
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,920.48,717.13
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,963.07,742.76
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,985.01,756.93
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,1014.64,776.61
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,1036.16,789.25
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,1053.9,799.46
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,1064.07,806.22
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,1070.16,810.43
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,1068.04,807.76
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,1061.75,802.46
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,1049.26,793.45
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,1032.68,781.87
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1009.72,766.47
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,982.93,748.52
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,951.05,726.43
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,915.66,701.94
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,874.83,672.61
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,830.98,641.1
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,782.4,607.08
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,731.38,568.65
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,677.08,526.81
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,620.89,482.33
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,561.02,433.67
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,500.19,382.71
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,437.28,328.64
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,374.27,273.02
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,309.81,215.7
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,241.12,155.85
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,177.38,104.33
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,116.12,65.1
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,65.8,52.1
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,63.61,50.49
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,55.78,43.74
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,53.19,41.51
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,48.51,37.41
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,43.77,33.08
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,36.25,26.08
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,28.65,18.58
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,14.1,0.43
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,49.17,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,182.84,129.04
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,295.49,237.83
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,383.44,315.02
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,479.41,395.58
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,556.12,457.94
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,636.12,518.97
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,701.55,566.6
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,762.47,609.3
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,817.52,646.45
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,871.2,681.66
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,914.18,707.2
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,954.57,730.41
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,987.41,748.03
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,1016.96,763.18
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,1023.61,763.07
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,1038.56,768.7
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,1047.81,772.01
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,1053.11,772.89
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,1049.89,767.68
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,1042.64,760.16
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,960.72,705.49
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,849.32,626.8
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,841.75,620.91
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,831.1,611.9
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,880.64,648.33
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,896.85,658.45
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,747.67,554.22
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,589.54,439.23
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,625.43,468.0
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,641.88,480.52
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,598.08,448.52
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,552.53,414.88
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,489.58,367.28
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,432.26,323.39
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,387.77,287.83
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,340.8,249.04
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,288.07,207.53
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,244.4,173.92
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,199.19,139.15
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,155.83,110.13
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,95.86,77.04
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,64.07,50.21
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,66.51,52.61
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,69.58,55.47
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,60.26,47.39
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,52.65,40.59
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,41.77,30.69
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,30.68,20.23
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.49,2.18
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,8.54,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,48.03,31.15
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,98.36,76.75
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,144.17,117.25
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,191.63,158.68
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,236.81,197.4
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,283.96,236.83
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,316.88,263.07
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,348.95,288.05
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,418.67,343.93
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,510.6,415.18
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,562.14,452.57
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,613.71,489.34
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,637.72,504.77
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,659.71,518.73
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,663.75,519.24
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,665.44,518.23
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,664.16,515.35
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,640.05,496.42
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,669.4,516.5
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,676.07,520.15
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,620.67,478.45
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,584.85,450.88
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,578.19,446.19
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,570.45,440.54
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,553.81,427.63
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,536.88,414.59
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,538.33,416.27
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,537.25,415.84
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,509.11,394.75
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,481.16,373.79
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,410.92,320.37
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,344.08,269.13
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,292.45,229.42
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,244.72,192.37
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,236.43,186.04
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,227.23,178.74
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,212.19,166.63
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,196.43,153.9
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,184.49,143.01
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,162.04,125.12
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,140.14,116.98
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,123.4,103.1
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,108.55,90.45
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,93.38,77.31
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,77.6,63.38
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,61.52,48.93
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,46.03,34.77
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,29.15,19.22
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,14.86,2.83
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.23,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,37.63,23.88
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,66.89,50.65
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,103.35,82.46
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,140.55,114.42
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,178.17,146.23
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,231.76,190.09
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,181.91,147.78
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,132.04,105.09
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,144.01,114.73
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,156.14,124.16
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,255.36,204.1
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,342.62,271.17
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,374.47,293.98
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,406.05,316.75
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,381.47,296.6
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,356.64,276.76
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,386.75,299.46
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,416.24,321.04
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,416.5,320.66
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,416.47,320.39
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,342.91,265.2
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,258.09,200.59
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,349.28,271.34
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,423.81,326.96
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,417.1,321.61
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,410.02,316.63
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,319.78,248.59
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,227.7,177.68
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,221.52,173.33
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,215.34,168.62
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,208.55,163.51
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,201.86,158.47
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,192.43,151.16
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,183.17,143.98
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,161.68,127.08
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,140.91,110.71
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,117.32,91.84
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,94.0,72.98
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,74.41,56.99
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,53.91,40.02
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,58.89,46.57
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,63.89,51.13
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,55.11,43.51
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,46.35,35.82
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,37.2,27.66
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,28.06,19.4
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,20.19,12.19
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,12.34,4.95
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,10.69,2.82
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,18.12,9.58
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,27.65,17.94
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,37.2,26.26
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,47.19,34.84
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,57.21,43.31
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,122.48,98.58
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,206.91,167.61
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,174.27,139.75
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,156.9,124.68
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,166.65,132.02
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,176.54,139.29
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,172.91,135.94
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,169.58,132.94
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,424.57,334.1
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,671.03,511.11
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,660.09,499.12
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,626.51,474.81
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,634.96,481.35
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,641.98,486.46
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,640.0,484.79
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,636.71,482.35
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,685.56,517.98
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,713.12,538.18
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,734.8,553.6
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,740.57,558.06
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,724.36,546.95
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,704.59,533.38
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,672.62,510.44
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,637.89,485.17
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,621.52,474.36
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,587.82,449.24
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,530.81,404.69
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,473.26,358.24
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,395.08,297.21
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,335.97,252.5
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,285.75,212.73
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,240.81,177.98
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,200.84,149.44
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,165.5,126.6
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,129.29,107.4
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,112.4,93.41
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,101.38,84.1
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,89.93,74.24
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,76.45,62.37
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,62.5,49.84
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,48.36,36.89
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,33.83,23.38
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,20.41,7.87
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.97,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.4,0.73
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.05,2.15
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,24.35,15.27
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,39.72,28.32
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,42.24,30.35
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,44.76,32.36
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,44.79,32.27
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,44.82,32.19
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,49.85,36.31
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,54.9,40.43
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,61.2,45.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,67.52,50.73
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,92.81,71.53
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,118.63,92.6
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,88.98,68.15
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,60.13,44.32
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,64.35,47.78
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,68.57,51.23
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,73.69,55.42
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,78.78,59.59
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,104.68,80.86
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,130.52,101.98
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,137.43,107.65
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,144.16,113.21
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,151.55,119.31
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,158.72,125.24
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,149.6,117.9
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,140.71,110.78
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,115.96,90.65
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,91.52,70.66
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,82.84,63.63
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,74.11,56.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,107.5,84.46
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,138.68,110.5
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,87.08,67.84
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,32.27,21.82
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,60.15,47.84
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,85.73,70.63
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,73.67,60.13
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,61.5,49.42
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,49.97,39.22
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,38.05,28.47
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,27.25,18.55
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,16.47,8.63
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.04,0.67
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.22,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,22.73,12.85
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,39.55,27.84
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,60.5,46.05
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,80.93,63.57
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,105.32,84.45
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,130.22,105.41
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,153.98,125.02
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,178.03,144.58
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,214.19,173.56
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,235.62,190.26
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,327.27,264.42
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,441.31,353.08
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,449.48,357.2
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,435.27,345.26
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,451.24,356.21
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,466.57,366.43
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,563.51,439.62
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,637.87,494.33
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,591.09,457.65
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,544.04,421.37
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,606.83,469.26
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,683.22,524.91
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,831.04,636.92
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,927.82,704.98
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,897.29,683.11
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,863.61,660.37
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,823.61,633.14
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,781.29,604.11
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,735.19,570.11
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,691.59,536.9
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,639.65,497.22
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,586.07,455.17
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,529.14,409.06
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,471.61,361.06
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,411.74,309.84
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,351.96,257.41
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,258.58,189.49
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,218.33,169.55
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,189.8,147.56
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,163.07,127.87
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,142.05,118.64
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,128.04,106.98
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,113.0,94.24
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,97.63,80.99
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,81.6,67.06
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,65.26,52.51
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,47.84,36.65
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,31.62,21.71
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.77,8.69
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,8.54,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.8,0.72
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,12.33,4.8
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,18.11,9.91
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,23.91,14.99
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,30.55,20.74
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,37.2,26.43
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,56.37,42.68
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,76.34,59.36
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,113.91,90.75
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,152.35,122.43
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,169.97,136.7
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,187.69,150.98
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,130.17,103.18
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,76.66,58.5
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,109.6,85.68
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,143.13,113.06
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,145.17,114.54
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,147.23,116.08
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,217.86,173.59
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,289.11,230.7
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,305.28,243.33
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,338.02,269.09
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,289.22,230.18
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,258.33,205.42
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,254.18,202.08
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,250.03,198.73
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,225.76,179.26
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,202.06,160.21
