Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,285.64,227.89
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,358.79,286.11
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,260.97,208.07
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,166.94,132.13
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,191.08,152.04
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,213.69,170.53
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,227.83,181.92
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,239.3,190.86
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,252.74,194.56
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,242.27,175.87
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,193.1,137.04
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,148.26,107.39
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,101.65,84.34
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,79.02,64.67
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,81.69,67.24
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,84.82,70.15
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,75.27,61.78
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,65.39,52.87
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,53.24,41.59
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,39.65,28.78
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,23.72,12.12
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,24.25,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,71.82,33.68
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,155.32,122.24
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,255.43,210.44
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,339.74,283.84
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,433.07,362.41
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,522.38,435.86
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,611.8,505.61
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,511.82,423.11
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,362.74,298.77
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,602.22,492.79
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,832.39,663.14
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,874.89,689.81
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,915.18,716.16
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,941.1,731.4
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,970.9,749.33
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,996.86,763.45
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,1019.34,775.16
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,1029.5,780.04
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,1035.75,782.54
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,1033.56,780.11
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,1013.41,765.91
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,1000.99,756.69
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,984.81,744.99
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,964.01,730.82
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,939.6,714.3
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,908.64,693.78
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,874.53,671.02
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,836.15,645.11
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,794.98,617.02
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,748.69,583.75
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,700.26,547.73
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,650.97,509.92
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,596.18,466.74
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,538.48,419.56
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,480.25,370.45
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,419.84,318.34
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,360.15,265.59
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,299.91,211.97
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,235.54,156.19
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,176.24,109.13
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,120.04,74.5
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,80.07,65.19
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,77.64,63.43
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,74.58,60.91
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,71.45,58.26
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,65.7,53.26
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,57.0,45.43
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,47.61,36.65
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,38.08,27.5
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,24.21,12.96
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,34.89,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,98.7,55.42
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,199.83,159.51
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,299.27,248.6
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,377.93,318.67
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,467.86,395.95
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,539.3,455.6
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,613.11,515.16
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,685.33,569.68
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,755.52,620.96
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,792.76,646.88
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,826.41,669.85
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,880.52,707.79
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,926.02,738.71
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,958.01,759.86
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,986.98,778.84
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,1010.43,794.26
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,1038.27,812.91
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,1047.4,818.34
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,1038.73,811.45
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,1033.31,807.14
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,1038.09,810.2
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,1010.78,790.52
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,993.86,778.51
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,978.67,766.3
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,946.94,742.29
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,915.11,720.56
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,880.15,696.3
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,846.16,672.51
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,800.93,640.03
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,754.17,603.91
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,705.26,565.1
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,654.55,523.78
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,598.63,477.46
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,540.84,428.33
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,482.43,377.4
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,421.63,323.44
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,361.65,269.19
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,300.96,214.66
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,236.15,157.98
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,175.97,109.46
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,118.47,73.57
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,89.6,73.76
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,96.58,80.18
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,92.1,76.45
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,87.47,72.5
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,72.7,59.51
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,57.02,45.45
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,48.0,37.01
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,38.85,28.21
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,25.33,14.19
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,46.5,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,135.93,85.64
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,225.2,181.71
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,327.76,273.7
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,411.78,348.34
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,502.36,426.04
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,574.87,486.35
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,649.87,545.29
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,711.79,590.91
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,773.75,635.19
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,822.36,669.44
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,874.77,705.95
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,915.94,732.16
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,954.42,756.03
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,985.68,775.47
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,1013.64,792.44
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,1023.86,797.84
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,1043.13,809.84
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,1051.71,814.42
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,1056.3,816.46
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,1055.25,813.22
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,1050.13,807.36
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,1037.01,799.15
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,1019.91,788.22
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,997.45,773.53
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,971.2,756.09
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,938.22,734.04
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,901.89,709.32
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,861.86,681.58
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,818.79,651.22
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,770.08,615.11
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,719.06,575.2
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,664.7,530.57
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,608.5,483.33
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,549.26,433.83
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,489.14,381.97
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,426.66,326.05
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,364.24,269.07
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,300.87,211.15
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,232.83,151.01
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,170.31,100.79
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,110.32,64.38
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,69.4,55.71
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,67.41,54.17
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,59.39,47.23
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,57.0,45.21
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,52.52,41.34
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,47.97,37.23
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,41.1,30.8
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,34.12,24.04
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.85,12.52
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,11.95,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,54.87,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,155.85,103.82
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,244.15,194.76
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,341.52,279.21
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,422.53,347.04
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,509.58,416.47
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,580.43,471.04
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,653.53,523.81
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,714.68,564.94
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,771.19,601.46
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,822.86,636.2
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,872.94,669.37
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,913.67,694.56
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,951.69,717.78
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,982.43,735.83
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,1009.88,751.73
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,1016.3,753.46
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,1031.25,761.12
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,1040.16,766.31
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,1045.15,769.2
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,1042.15,765.7
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,1035.13,759.86
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,1021.67,751.47
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,1004.36,740.71
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,984.55,729.05
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,960.81,714.74
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,928.61,694.15
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,893.08,671.26
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,853.98,644.98
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,811.62,616.2
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,763.95,583.1
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,713.92,546.41
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,659.82,505.91
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,604.07,462.77
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,544.86,416.14
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,484.8,367.01
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,423.37,314.53
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,361.84,260.53
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,298.93,204.98
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,231.22,146.89
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,168.67,97.82
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,108.23,61.91
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,67.93,53.84
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,65.9,52.39
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,62.9,49.93
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,54.86,42.96
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,50.69,39.4
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,46.45,35.62
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,39.9,29.54
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,33.26,23.17
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.41,12.32
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.34,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,5.97,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,62.42,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,176.57,122.55
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,260.77,208.13
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,357.15,291.76
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,433.61,356.31
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,515.25,422.24
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,585.48,476.29
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,657.84,528.55
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,717.52,568.96
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,772.67,604.9
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,823.8,636.97
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,873.32,666.97
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,913.85,690.38
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,951.71,711.74
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,982.01,728.38
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,997.0,735.09
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,1016.96,744.81
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,1033.3,752.17
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,1041.86,754.76
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,1046.44,755.09
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,1044.44,752.5
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,1038.39,747.6
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,1025.33,738.02
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,1008.31,726.2
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,985.98,712.11
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,959.89,695.75
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,927.54,675.4
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,891.84,652.88
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,851.99,626.33
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,809.09,597.66
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,761.78,567.58
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,712.08,533.75
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,658.5,494.96
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,603.0,453.34
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,544.37,407.81
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,484.75,359.76
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,423.22,308.66
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,361.35,255.63
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,297.98,201.08
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,235.46,148.17
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,166.51,94.67
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,105.53,59.12
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,65.59,51.55
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,63.82,50.35
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,61.12,48.15
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,53.55,41.64
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,49.31,38.03
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,44.97,34.2
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,38.75,28.52
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,32.46,22.55
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.42,12.53
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.2,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,6.4,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,63.71,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,179.36,126.95
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,264.17,208.85
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,360.96,291.26
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,438.85,356.27
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,522.02,422.91
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,592.13,476.5
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,664.27,528.45
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,724.47,570.66
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,779.87,608.63
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,831.26,642.52
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,880.98,674.72
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,922.23,700.17
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,960.88,723.68
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,991.23,741.49
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,1006.15,749.25
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,1026.45,760.14
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,1043.14,768.67
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,1051.16,772.45
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,1055.15,773.9
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,1052.02,770.3
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,1044.81,764.32
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,1032.09,755.7
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,1015.36,744.68
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,990.98,728.84
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,962.95,710.73
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,930.48,689.11
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,894.69,665.3
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,852.45,637.67
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,807.69,608.13
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,760.53,574.66
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,711.07,538.3
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,656.32,497.53
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,600.61,454.86
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,542.86,410.12
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,483.11,362.15
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,421.36,310.61
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,360.62,258.52
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,298.74,205.0
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,238.26,153.71
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,172.14,102.75
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,114.45,69.12
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,68.38,54.18
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,62.31,49.23
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,65.21,51.93
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,74.74,60.42
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,66.16,53.03
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,59.08,46.78
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,49.47,37.98
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.66,28.78
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,28.01,17.27
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,16.06,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,80.73,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,180.24,131.0
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,263.32,209.67
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,357.97,290.3
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,435.5,353.96
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,518.34,418.72
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,587.77,470.53
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,659.2,520.32
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,715.11,556.74
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,770.1,591.46
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,816.44,622.09
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,866.42,654.88
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,874.41,658.86
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,871.14,655.86
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,929.71,694.73
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,995.05,736.74
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,1012.61,748.2
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,1026.38,757.88
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,973.4,722.77
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,899.05,670.96
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,855.54,640.19
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,809.26,606.91
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,805.8,604.93
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,799.73,600.78
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,789.7,594.11
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,777.04,585.63
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,690.37,522.61
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,619.48,470.13
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,552.65,421.74
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,499.07,382.12
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,430.16,330.89
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,372.75,287.61
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,379.61,293.37
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,384.45,296.99
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,372.55,288.25
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,357.85,276.91
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,335.38,258.48
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,310.09,237.18
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,276.16,208.21
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,241.72,178.6
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,201.83,146.16
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,158.47,115.97
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,105.28,86.15
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,75.37,60.58
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,69.15,55.37
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,62.54,49.71
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,57.94,45.8
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,53.23,41.64
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,44.98,34.07
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,36.47,26.07
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.27,15.17
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.27,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,7.26,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,86.48,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,184.83,137.06
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,266.91,214.25
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,360.1,294.86
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,441.64,363.17
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,529.31,433.45
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,596.89,485.22
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,666.25,535.33
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,722.13,572.72
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,781.65,611.49
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,831.27,643.26
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,879.14,673.17
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,917.55,696.74
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,953.13,718.25
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,970.39,726.8
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,995.39,740.65
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,1013.91,749.52
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,1028.71,756.11
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,1036.08,759.51
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,1039.5,760.61
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,1034.5,756.55
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,1025.47,750.17
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,1012.43,741.4
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,995.5,730.3
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,971.1,714.49
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,943.21,696.5
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,911.05,675.72
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,875.72,652.78
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,835.75,627.19
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,793.07,599.44
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,745.66,566.28
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,696.14,530.43
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,643.22,490.95
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,589.02,449.22
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,531.87,403.87
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,472.51,355.27
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,411.43,303.82
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,350.9,251.48
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,289.66,198.55
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,229.74,147.73
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,170.24,101.84
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,106.92,63.66
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,71.4,56.91
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,62.27,49.17
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,60.7,47.97
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,64.96,51.84
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,59.77,47.42
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,54.42,42.7
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,46.67,35.57
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.89,26.48
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.6,17.29
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,18.98,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,31.4,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,68.77,48.85
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,117.8,92.95
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,169.86,138.54
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,216.88,178.82
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,279.34,230.39
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,327.46,269.57
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,377.43,309.29
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,414.06,337.1
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,449.62,363.6
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,446.32,359.31
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,457.93,366.34
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,456.43,363.22
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,452.41,358.26
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,500.96,394.83
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,549.33,430.45
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,691.68,536.95
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,835.69,639.29
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,932.27,706.68
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,1009.32,755.89
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,1009.44,754.32
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,1005.64,751.13
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,828.17,626.78
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,620.55,472.46
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,614.69,469.8
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,607.45,464.69
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,665.58,508.85
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,712.1,543.52
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,644.77,493.78
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,589.2,452.54
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,545.75,420.51
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,500.7,386.91
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,471.13,364.92
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,441.47,342.36
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,426.82,330.69
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,405.89,313.08
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,362.13,277.93
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,320.49,244.2
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,287.73,213.96
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,241.57,172.45
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,180.54,116.87
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,101.45,58.23
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,65.6,51.98
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,63.91,50.81
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,61.27,48.66
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,53.72,42.11
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,50.3,39.14
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,46.86,36.02
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,40.79,30.42
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,34.64,24.55
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,25.16,15.38
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.84,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,8.11,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,23.83,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,61.54,43.58
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,103.79,81.58
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,148.23,120.96
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,190.05,157.62
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,233.17,194.71
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,274.2,229.27
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,316.25,263.99
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,368.25,306.42
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,439.24,363.07
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,418.16,343.82
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,410.89,335.51
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,407.85,330.6
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,382.96,308.59
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,339.09,272.16
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,295.14,235.52
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,276.72,220.42
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,277.63,220.7
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,266.23,211.24
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,255.11,202.05
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,322.59,255.65
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,373.2,295.35
