Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,542.09,430.21
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,701.86,554.04
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,473.56,376.68
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,247.39,195.06
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,189.82,149.37
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,133.75,104.15
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,297.57,237.41
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,449.72,357.84
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,293.65,233.86
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,143.75,112.49
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,392.87,318.5
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,581.31,465.0
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,526.51,417.01
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,469.69,366.76
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,410.22,313.15
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,350.03,257.94
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,289.3,202.51
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,229.61,149.73
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,168.94,101.52
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,109.93,66.65
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,75.11,60.66
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,67.12,53.84
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,65.03,52.17
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,62.93,50.45
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,58.76,46.89
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,54.5,43.12
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,48.32,37.34
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.88,29.36
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,28.89,18.72
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,17.8,0.66
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,9.82,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,86.27,23.04
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,181.06,139.58
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,259.59,212.0
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,353.84,294.95
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,350.47,294.4
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,326.66,275.0
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,377.34,317.46
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,429.79,360.07
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,591.34,491.57
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,758.84,618.83
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,807.96,652.8
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,850.82,682.31
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,889.96,708.14
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,926.52,731.87
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,955.21,750.87
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,980.68,767.63
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,991.35,773.98
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,1011.23,787.06
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,1018.37,791.21
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,1021.62,792.87
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,1017.93,790.22
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,1010.33,784.97
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,997.37,774.55
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,980.57,761.59
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,956.81,744.22
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,929.56,724.48
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,898.06,702.09
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,863.39,677.39
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,823.48,649.06
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,781.02,618.65
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,734.48,583.56
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,685.81,545.74
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,632.95,503.43
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,579.29,459.25
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,523.07,411.62
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,465.2,361.31
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,405.61,308.49
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,346.87,255.42
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,287.23,201.51
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,228.95,150.43
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,165.14,100.2
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,109.58,67.89
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,76.42,61.91
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,74.63,60.68
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,71.54,58.14
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,68.33,55.45
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,63.69,51.38
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,58.93,47.07
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,49.52,38.43
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,41.87,31.15
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,29.92,19.7
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,18.14,2.39
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,9.82,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,40.67,12.66
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,87.16,65.21
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,145.45,117.37
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,219.52,182.57
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,283.03,238.49
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,351.38,297.49
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,433.27,366.97
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,507.78,429.21
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,470.83,395.84
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,442.16,368.58
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,622.44,518.58
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,807.3,663.91
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,871.73,710.98
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,934.95,756.89
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,958.09,772.05
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,985.16,790.31
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,1009.79,805.42
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,1030.86,817.91
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,1038.71,822.61
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,1028.63,814.41
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,1025.08,811.46
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,1017.63,805.75
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,1003.95,796.02
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,986.53,783.61
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,960.76,765.21
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,931.75,744.32
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,900.61,721.59
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,866.42,696.46
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,833.72,672.35
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,788.87,637.04
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,742.18,600.76
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,693.58,562.1
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,640.34,517.7
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,586.94,472.26
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,529.42,422.56
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,472.2,371.95
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,413.58,319.41
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,356.73,267.79
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,298.6,215.24
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,242.33,165.98
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,186.6,122.12
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,133.84,90.8
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,102.79,85.41
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,98.15,81.77
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,91.76,76.36
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,85.07,70.6
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,77.85,64.25
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,70.42,57.53
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,59.45,47.44
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,48.17,36.84
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,34.22,23.59
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,19.54,4.49
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,10.67,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,100.64,48.26
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,212.1,167.75
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,294.36,244.19
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,386.66,327.17
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,465.31,397.07
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,549.24,469.31
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,616.57,525.13
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,681.49,576.28
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,740.87,620.76
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,799.84,663.88
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,763.07,632.49
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,698.52,577.9
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,709.34,583.37
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,715.09,584.64
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,773.59,630.06
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,831.47,674.24
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,783.91,632.79
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,713.72,574.64
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,906.78,729.33
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,1049.89,834.77
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,1002.02,797.08
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,946.66,753.21
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,981.49,780.55
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,1006.82,799.11
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,982.31,781.1
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,954.25,760.67
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,921.43,736.68
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,885.4,710.2
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,843.06,678.83
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,798.38,645.24
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,751.05,607.31
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,701.56,566.93
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,649.14,523.36
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,594.9,477.24
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,537.15,427.04
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,478.61,374.92
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,415.53,318.0
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,354.13,261.47
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,291.47,204.1
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,230.04,149.72
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,169.26,101.72
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,110.74,68.01
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,77.2,62.83
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,69.04,55.95
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,66.71,54.06
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,64.31,52.07
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,60.18,48.45
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,55.97,44.63
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,49.43,38.54
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,42.78,32.14
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,30.09,20.16
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,19.37,5.55
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,10.67,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,58.92,29.81
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,120.92,94.06
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,177.88,145.84
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,240.49,201.76
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,292.73,247.32
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,346.97,293.2
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,403.21,340.55
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,480.42,403.44
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,528.96,441.45
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,577.1,478.44
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,575.02,474.3
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,587.81,481.48
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,617.16,502.19
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,644.61,521.12
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,722.24,579.29
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,781.64,622.82
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,803.82,636.38
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,823.53,648.29
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,838.1,658.3
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,849.91,666.39
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,927.93,727.11
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,986.43,769.78
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,928.72,727.26
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,857.92,672.38
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,822.95,647.05
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,786.66,620.23
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,744.78,588.51
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,695.57,551.13
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,710.91,564.69
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,711.93,566.91
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,669.01,533.66
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,625.32,499.36
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,606.03,484.94
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,573.02,457.83
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,517.91,410.54
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,462.44,361.8
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,405.33,310.66
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,343.83,255.2
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,285.36,202.73
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,228.46,153.13
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,170.24,106.82
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,113.41,72.76
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,79.69,65.14
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,75.14,61.35
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,73.81,60.37
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,72.56,59.42
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,68.8,56.16
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,66.02,53.62
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,56.11,44.51
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,45.92,34.94
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,33.31,23.02
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,19.65,6.67
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,10.67,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.85,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.51,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,8.21,1.15
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,13.57,5.9
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,18.94,10.65
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,25.15,16.04
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,31.38,21.36
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,38.03,27.02
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,44.7,32.62
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,47.63,34.99
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,50.57,37.35
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,59.36,44.62
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,68.17,51.86
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,108.5,85.37
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,150.26,119.68
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,163.67,130.49
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,177.11,141.31
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,298.18,240.38
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,408.01,328.43
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,561.82,453.69
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,712.81,573.94
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,877.4,707.91
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,1015.05,813.86
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,1003.08,803.91
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,987.28,791.73
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,963.26,773.68
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,935.87,753.15
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,904.62,729.58
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,870.27,703.66
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,829.02,672.08
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,785.63,637.42
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,739.39,600.13
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,691.27,560.66
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,552.43,446.12
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,436.15,350.13
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,471.43,377.4
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,474.81,374.09
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,359.99,281.65
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,288.71,229.35
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,273.25,211.15
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,241.35,178.0
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,189.21,129.22
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,116.52,75.13
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,85.1,69.92
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,83.31,68.58
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,81.25,66.98
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,79.18,65.33
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,71.73,58.77
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,65.83,53.46
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,57.48,45.75
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,48.97,37.67
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,36.17,25.49
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,22.54,9.3
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,12.38,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,7.68,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,61.67,36.66
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,124.61,97.88
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,182.38,150.32
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,245.87,207.26
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,322.01,273.67
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,391.88,333.52
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,500.88,425.91
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,628.73,530.86
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,689.98,577.89
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,751.6,624.31
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,801.19,660.51
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,849.37,695.1
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,766.36,626.67
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,658.67,535.71
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,728.25,588.92
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,778.93,626.8
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,797.48,638.91
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,813.49,649.21
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,817.38,650.13
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,818.51,649.13
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,854.83,676.27
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,887.62,700.42
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,868.4,684.81
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,846.76,667.71
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,829.94,655.33
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,810.33,640.81
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,799.39,633.05
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,785.2,622.68
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,746.72,593.52
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,707.26,563.28
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,709.7,568.26
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,689.28,554.26
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,637.2,511.43
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,583.58,466.27
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,499.91,396.44
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,431.51,339.64
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,373.04,291.12
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,327.42,253.83
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,289.97,219.69
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,241.16,176.05
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,193.27,137.42
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,144.87,105.52
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,131.75,110.89
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,137.18,116.04
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,122.68,103.63
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,107.64,90.6
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,94.55,79.26
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,81.13,67.38
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,63.73,51.53
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,46.29,35.48
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,34.78,24.48
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,23.37,10.68
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,12.8,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.41,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,17.34,6.85
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,33.32,22.19
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,57.69,43.63
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,82.01,65.04
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,119.87,97.99
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,151.56,125.34
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,159.68,131.74
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,154.8,126.97
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,148.22,120.54
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,141.59,114.04
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,165.08,133.38
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,188.81,152.72
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,277.88,225.9
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,353.77,286.96
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,418.03,338.32
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,502.79,404.71
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,601.56,483.27
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,720.72,575.11
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,880.24,699.74
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,1006.64,792.35
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,1005.42,789.09
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,1000.32,783.95
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,987.05,775.83
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,970.05,764.93
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,946.28,749.22
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,919.16,730.82
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,888.28,708.6
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,854.34,683.99
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,815.79,655.64
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,774.6,623.6
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,656.19,526.72
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,549.24,438.59
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,522.92,417.75
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,494.02,394.08
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,490.86,389.72
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,465.11,363.74
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,407.19,311.71
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,345.15,255.7
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,286.26,202.77
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,228.86,152.77
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,172.39,108.79
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,119.16,78.47
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,99.57,82.63
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,106.43,88.98
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,98.26,82.03
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,89.68,74.64
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,86.92,72.46
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,80.13,66.49
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,66.47,54.01
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,52.44,40.96
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,37.9,27.25
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,22.24,10.48
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,11.95,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,37.52,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,139.85,95.94
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,233.72,187.26
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,312.5,259.05
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,400.04,336.59
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,472.66,399.05
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,549.32,462.45
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,614.65,515.14
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,681.29,565.78
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,735.0,604.96
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,792.23,645.89
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,840.04,679.06
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,885.95,710.27
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,924.86,734.45
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,961.02,756.25
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,976.78,765.12
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,1000.19,779.61
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,1019.77,790.25
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,1035.75,798.44
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,1041.62,800.81
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,1043.5,800.63
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,1038.42,796.28
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,1029.31,789.36
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,1014.74,778.82
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,996.3,765.73
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,971.33,748.19
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,942.83,728.24
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,910.06,705.64
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,874.11,680.67
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,833.18,650.7
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,789.57,618.67
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,742.36,582.79
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,692.96,544.34
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,639.5,501.78
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,584.62,456.93
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,527.55,409.93
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,469.62,360.57
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,409.24,307.18
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,348.99,252.86
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,282.59,193.65
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,221.89,140.87
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,161.89,94.57
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,104.17,62.66
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,72.52,58.18
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,70.75,56.96
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,62.59,49.95
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,60.39,48.15
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,56.52,44.89
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,52.55,41.43
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,47.12,36.42
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,41.63,31.15
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,31.97,21.99
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,20.98,9.93
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,11.52,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,5.97,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,44.7,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,147.81,103.09
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,237.28,186.92
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,314.27,253.95
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,399.72,325.48
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,469.5,381.37
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,542.95,437.5
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,606.93,484.84
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,672.21,530.14
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,724.53,564.83
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,779.8,600.81
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,827.15,630.52
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,872.66,658.52
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,910.29,679.66
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,945.18,698.78
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,960.82,707.76
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,984.04,721.99
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,999.95,730.14
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,1012.09,736.09
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,1018.79,741.18
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,1021.61,743.96
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,1017.05,742.18
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,1008.57,738.01
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,995.24,732.15
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,978.12,723.8
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,953.65,709.9
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,925.78,693.51
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,894.2,673.23
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,859.52,650.7
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,818.95,624.38
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,776.01,595.43
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,730.18,561.77
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,682.22,525.74
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,630.55,485.96
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,577.62,444.07
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,522.17,398.81
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,464.34,350.38
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,358.08,269.92
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,295.22,227.32
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,256.54,197.51
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,228.07,176.09
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,203.81,152.41
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,163.04,121.17
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,137.1,113.48
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,126.55,104.88
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,117.29,97.25
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,107.65,89.19
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,94.0,77.63
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,79.81,65.33
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,64.39,51.55
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,46.92,35.74
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,35.48,25.08
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,23.84,12.56
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,13.23,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.8,0.38
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,13.16,5.43
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,20.6,12.01
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,28.06,18.59
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,36.36,25.75
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,44.69,32.81
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,56.79,43.04
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,69.15,53.36
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,65.58,50.15
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,62.27,47.18
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,74.84,57.54
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,87.98,68.25
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,123.76,97.33
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,160.13,126.26
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,165.19,129.91
