Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,623.8,481.26
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,566.8,438.7
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,513.95,399.01
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,522.0,406.41
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,517.51,402.51
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,448.03,348.04
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,389.02,302.24
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,369.09,283.4
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,332.07,248.66
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,284.64,205.69
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,228.59,155.74
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,185.61,127.26
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,154.14,114.01
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,136.88,114.39
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,128.57,107.59
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,120.54,100.96
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,116.77,97.98
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,103.48,86.69
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,89.82,74.85
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,70.65,57.7
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,51.2,40.07
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,41.01,30.51
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.64,20.42
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.47,2.01
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,7.39,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,16.48,8.04
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,25.59,16.19
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,35.97,25.37
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,46.37,34.49
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,58.11,44.53
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,69.95,54.48
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,76.21,59.64
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,82.55,64.8
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,121.58,97.44
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,161.46,130.21
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,158.62,127.31
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,155.99,124.69
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,175.77,140.63
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,195.63,156.47
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,287.21,230.18
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,366.1,291.97
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,425.2,337.28
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,483.86,381.5
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,494.12,388.71
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,503.73,395.69
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,623.2,488.39
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,737.02,573.94
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,731.72,568.86
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,724.5,563.21
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,756.34,589.31
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,792.19,617.64
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,788.28,615.67
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,780.01,610.55
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,784.5,618.29
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,766.21,608.43
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,692.07,548.16
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,619.66,489.43
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,581.34,458.55
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,540.08,424.39
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,486.57,380.44
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,434.49,336.87
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,303.1,234.99
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,216.26,171.16
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,239.9,185.29
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,248.12,185.44
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,210.02,155.77
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,172.42,131.11
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,109.39,90.41
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,67.45,54.13
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,64.35,51.61
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,61.08,48.88
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,53.48,42.23
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,50.86,39.95
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,46.14,35.68
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,41.34,31.18
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,34.59,24.79
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,27.77,17.98
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.6,1.84
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,22.32,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,64.17,36.69
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,114.06,86.88
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,168.31,135.16
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,215.8,177.39
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,266.06,221.02
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,313.97,261.09
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,363.72,301.39
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,523.48,429.99
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,674.07,543.98
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,502.13,406.76
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,255.07,204.59
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,296.95,238.38
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,339.33,270.79
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,655.27,516.81
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,924.27,699.53
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,892.98,673.6
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,825.0,624.02
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,774.64,585.77
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,703.72,532.93
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,732.16,553.73
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,758.72,572.09
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,743.3,559.0
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,726.1,545.18
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,754.47,566.7
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,790.76,592.74
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,771.56,579.05
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,750.44,564.51
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,744.23,561.33
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,734.75,555.54
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,757.06,576.55
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,753.95,578.63
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,709.31,545.8
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,662.62,510.83
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,612.69,472.74
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,561.38,432.17
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,507.44,388.12
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,452.74,341.9
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,392.28,289.92
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,334.66,239.06
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,276.54,188.11
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,219.47,139.64
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,162.83,96.76
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,108.29,67.32
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,72.48,57.88
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,71.29,57.07
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,69.2,55.43
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,67.01,53.7
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,63.9,51.19
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,60.7,48.53
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,54.89,43.31
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,48.92,37.77
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.67,28.28
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,30.04,19.9
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.57,5.42
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,7.68,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,4.69,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,9.04,0.65
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,18.55,9.7
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,28.08,18.15
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,39.3,27.99
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,50.91,38.07
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,63.7,48.92
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,76.47,59.57
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,91.15,71.78
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,105.82,83.84
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,127.48,101.62
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,149.21,119.29
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,143.1,113.81
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,137.37,108.72
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,175.59,139.94
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,214.22,171.11
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,259.27,207.22
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,323.26,257.87
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,324.45,257.65
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,325.51,257.5
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,377.26,298.11
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,428.21,337.58
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,641.98,506.59
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,829.62,649.39
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,840.93,657.56
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,848.8,664.0
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,793.9,622.63
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,739.04,580.99
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,676.94,532.85
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,624.79,491.71
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,562.72,443.54
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,510.23,402.29
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,503.08,397.21
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,493.61,389.98
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,456.75,360.85
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,421.55,332.91
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,428.59,337.53
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,420.26,327.67
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,353.5,274.46
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,304.53,237.42
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,274.25,212.75
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,244.15,188.43
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,207.75,156.43
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,169.92,128.62
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,145.71,121.84
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,136.08,113.89
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,130.39,109.31
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,121.75,102.09
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,107.11,89.65
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,92.2,76.72
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,68.31,55.43
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,47.38,36.56
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,39.67,29.29
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,30.14,20.13
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.63,6.22
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,7.68,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,4.69,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,9.04,0.8
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,18.13,9.38
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,27.25,17.46
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,38.47,27.29
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,49.92,37.23
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,62.7,48.17
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,75.47,58.95
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,85.42,67.19
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,95.39,75.36
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,126.2,100.73
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,157.39,125.96
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,193.9,155.64
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,230.89,185.32
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,241.97,193.57
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,252.98,201.78
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,318.36,253.39
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,367.12,291.09
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,394.78,311.35
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,421.95,331.09
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,525.14,410.27
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,607.94,472.37
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,685.17,530.14
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,742.4,572.84
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,865.89,668.85
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,943.5,725.15
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,884.24,682.32
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,804.87,620.95
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,831.18,646.52
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,830.27,649.4
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,793.09,622.66
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,753.24,592.81
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,709.18,560.42
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,662.95,525.22
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,613.77,485.53
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,562.89,443.24
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,508.87,397.0
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,453.95,348.71
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,397.28,297.9
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,340.41,246.08
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,276.77,189.04
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,219.0,138.81
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,161.86,95.3
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,107.26,65.98
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,77.89,62.73
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,70.11,56.26
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,87.68,71.91
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,108.16,90.16
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,98.2,81.76
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,87.88,72.89
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,69.75,56.71
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.7,41.3
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,43.24,32.45
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,33.64,23.2
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.43,8.04
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,7.68,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,18.17,7.65
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,39.41,27.08
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,60.74,45.8
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,92.14,73.09
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,119.32,96.6
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,147.57,120.38
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,176.42,144.14
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,223.61,183.19
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,287.13,234.54
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,293.27,237.91
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,312.88,251.94
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,374.55,299.75
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,420.53,334.58
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,446.63,352.84
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,471.98,370.44
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,558.64,436.46
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,665.61,514.87
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,689.58,529.93
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,711.89,544.33
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,793.45,603.36
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,858.4,649.6
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,842.85,635.97
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,824.76,621.37
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,910.61,686.78
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,963.41,722.36
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,940.43,706.93
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,913.99,689.75
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,882.56,669.06
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,848.07,646.11
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,809.03,619.75
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,767.27,590.53
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,722.06,556.91
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,674.63,520.74
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,623.34,480.66
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,570.48,438.15
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,515.55,392.72
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,459.67,345.11
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,401.27,294.34
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,342.75,242.5
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,283.76,190.72
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,225.43,141.25
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,159.19,90.79
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,101.7,59.81
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,70.73,56.0
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,69.31,55.1
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,67.35,53.58
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,59.84,47.17
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,56.71,44.64
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,53.5,41.96
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,49.28,38.18
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,45.01,34.21
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,38.03,27.73
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,30.93,20.86
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,19.07,7.61
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,9.39,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,37.09,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,110.53,73.17
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,176.38,136.31
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,254.05,203.71
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,325.11,264.99
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,399.52,327.14
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,296.89,244.45
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,163.98,132.71
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,201.11,163.54
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,239.21,193.98
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,258.46,207.97
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,277.17,221.32
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,400.77,318.28
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,530.97,414.92
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,527.04,408.52
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,539.02,414.73
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,663.49,506.56
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,791.61,596.45
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,714.07,537.67
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,632.57,477.23
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,727.41,547.36
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,818.5,611.72
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,862.31,642.72
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,902.23,671.37
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,938.2,698.68
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,943.99,702.37
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,866.61,649.96
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,770.28,579.43
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,753.25,568.85
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,733.84,555.71
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,710.69,539.86
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,685.12,521.94
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,652.13,498.33
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,616.96,472.53
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,597.12,458.98
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,561.36,431.19
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,507.46,387.71
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,452.72,341.96
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,395.94,292.59
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,339.05,242.06
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,275.79,186.59
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,218.47,137.56
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,161.36,94.48
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,106.62,65.01
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,76.97,61.64
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,69.26,55.26
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,68.39,54.7
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,67.54,54.14
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,64.07,51.33
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,60.48,48.33
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,55.84,44.17
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,51.12,39.77
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.86,30.35
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,32.28,22.16
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.49,9.11
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,9.39,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,40.48,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,92.85,62.21
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,164.87,129.16
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,240.93,196.92
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,307.69,256.95
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,381.41,321.91
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,451.83,382.7
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,521.99,441.96
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,511.46,431.81
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,497.8,418.26
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,625.44,522.49
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,755.84,623.75
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,801.55,657.17
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,840.54,685.45
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,878.64,712.9
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,914.31,738.4
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,942.12,757.76
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,966.79,774.82
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,984.72,785.64
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,999.07,793.89
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,993.63,788.78
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,997.84,791.01
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,996.4,789.17
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,991.15,784.7
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,933.59,741.1
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,850.44,673.29
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,833.66,660.99
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,814.21,646.4
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,787.04,625.24
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,758.21,602.71
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,776.99,621.28
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,771.57,620.46
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,726.4,585.14
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,679.14,547.38
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,628.16,504.82
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,575.72,459.99
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,508.87,402.81
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,446.94,349.73
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,393.3,301.76
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,337.94,251.43
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,282.2,201.72
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,228.67,155.74
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,177.7,117.18
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,131.48,91.28
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,92.7,76.21
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,76.71,62.51
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,92.79,76.99
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,111.97,94.24
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,102.44,86.02
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,92.56,77.36
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,78.63,64.89
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,64.21,51.76
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,51.23,39.72
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,36.56,25.99
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,22.65,11.15
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,9.89,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,19.94,9.52
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,40.74,28.34
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,61.46,46.64
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,93.29,74.46
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,120.88,98.54
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,148.07,122.0
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,175.97,145.74
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,357.97,303.03
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,550.98,464.64
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,559.48,468.49
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,543.76,453.25
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,703.64,583.52
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,847.97,695.01
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,878.61,714.67
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,912.0,736.61
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,938.73,754.99
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,962.31,771.03
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,983.3,785.2
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,988.29,787.62
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,993.97,790.53
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,995.91,790.82
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,993.11,787.99
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,986.51,782.54
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,972.36,771.45
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,954.57,757.82
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,932.84,741.4
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,907.68,722.51
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,876.73,699.37
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,842.81,674.02
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,804.46,645.45
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,763.49,613.56
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,718.38,577.14
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,671.18,538.39
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,620.69,496.29
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,568.93,452.17
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,514.54,404.83
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,459.36,355.68
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,398.58,301.22
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,341.03,248.68
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,282.6,195.67
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,225.26,145.67
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,169.19,102.77
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,108.51,67.56
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,78.37,63.61
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,77.44,63.14
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,75.93,62.03
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,74.37,60.85
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,71.18,58.18
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,67.9,55.35
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,62.37,50.37
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,54.11,42.79
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,45.43,34.63
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,36.61,26.11
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,24.22,12.73
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,11.95,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,10.31,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,20.97,10.48
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,41.92,29.39
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,62.86,47.87
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,95.01,75.87
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,122.93,100.09
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,149.88,123.14
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,177.49,146.38
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,264.26,219.52
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,343.86,285.26
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,423.83,348.87
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,491.8,401.67
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,522.36,423.84
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,551.31,444.66
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,626.33,503.09
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,722.31,575.49
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,839.53,664.65
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,943.97,737.86
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,884.08,692.74
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,802.73,628.63
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,901.91,705.19
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,969.48,752.05
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,948.59,734.72
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,897.45,692.8
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,859.36,663.93
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,819.31,633.48
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,771.1,597.51
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,716.28,556.56
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,695.69,541.6
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,673.71,525.31
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,689.95,538.77
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,695.26,543.55
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,684.15,537.42
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,654.82,516.45
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,606.94,477.62
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,557.37,436.5
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,503.52,390.84
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,448.62,343.16
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,392.35,293.33
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,335.78,242.4
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,261.74,190.21
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,238.65,184.64
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,215.32,164.6
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,186.41,143.6
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,145.77,121.67
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,118.39,98.6
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,93.71,77.36
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,66.05,53.21
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,62.89,50.58
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,59.64,47.77
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,54.59,43.26
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,49.41,38.47
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,42.25,31.8
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,33.13,23.17
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.06,11.42
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,11.95,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,53.64,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,120.55,84.06
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,184.06,143.98
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,258.28,209.61
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,328.69,271.36
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,402.43,334.28
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,281.3,235.04
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,119.96,96.67
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,333.54,278.93
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,551.31,453.89
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,526.51,428.85
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,474.55,384.21
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,656.75,528.23
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,838.96,660.29
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,874.16,681.85
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,906.76,702.76
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,931.74,718.73
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,953.54,732.59
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,964.49,738.16
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,984.17,749.87
