Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,989.27,752.61
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,990.59,753.04
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,985.69,749.82
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,976.98,744.13
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,963.08,734.62
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,945.52,722.69
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,922.18,707.16
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,895.53,689.3
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,864.45,668.24
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,830.43,644.95
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,792.13,618.4
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,751.34,588.8
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,707.08,555.25
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,660.73,519.21
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,610.54,479.44
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,558.84,437.19
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,473.81,368.55
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,414.75,321.91
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,384.02,291.37
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,337.6,243.39
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,280.4,191.88
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,216.87,137.23
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,159.95,93.65
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,105.16,63.56
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,102.38,84.26
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,139.69,117.23
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,100.35,83.2
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,62.64,50.18
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,59.71,47.74
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,56.69,45.14
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,51.93,40.88
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,47.04,36.36
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,39.77,29.62
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,32.33,22.5
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,20.99,10.83
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,10.91,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,5.97,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,25.84,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,58.19,38.76
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,108.05,83.58
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,155.85,125.98
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,200.94,165.93
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,248.78,207.49
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,296.24,247.45
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,346.17,288.35
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,318.42,263.95
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,295.55,242.88
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,519.93,428.09
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,743.14,599.76
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,782.24,625.35
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,823.42,653.43
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,771.13,611.89
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,675.71,535.75
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,823.17,648.79
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,940.72,730.75
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,878.66,682.85
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,793.35,614.69
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,780.47,603.39
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,751.71,580.57
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,878.5,677.61
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,959.03,733.49
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,945.89,722.92
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,929.16,710.8
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,907.17,695.15
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,881.91,677.32
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,852.25,656.77
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,819.68,634.13
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,779.82,606.21
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,738.14,575.13
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,695.04,542.76
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,649.95,508.01
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,602.88,470.79
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,553.88,430.9
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,501.06,386.88
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,447.45,340.85
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,376.14,284.08
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,336.34,255.05
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,285.82,216.12
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,252.76,192.63
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,220.92,167.42
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,187.61,144.35
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,146.55,122.14
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,119.38,99.1
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,110.8,92.0
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,108.96,90.7
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,95.03,78.87
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,80.99,66.73
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,62.08,49.93
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,49.25,38.34
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,42.1,31.63
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,33.12,23.12
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.44,12.13
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.66,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,55.82,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,124.78,88.23
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,188.67,147.68
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,267.34,216.68
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,333.81,275.45
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,406.02,337.5
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,345.68,288.03
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,243.55,201.55
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,310.48,257.62
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,396.75,327.54
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,455.4,373.85
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,516.09,420.98
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,550.3,445.89
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,583.15,469.54
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,755.68,602.6
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,904.63,707.78
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,929.71,723.15
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,940.11,729.18
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,870.64,677.7
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,749.91,584.15
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,888.41,690.45
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,980.1,753.88
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,977.11,750.67
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,970.35,745.71
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,956.58,735.72
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,939.19,723.35
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,917.41,708.52
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,892.27,691.42
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,861.83,670.34
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,828.45,647.06
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,791.35,620.94
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,751.5,591.62
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,707.18,557.47
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,660.72,520.86
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,611.34,481.2
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,560.28,439.04
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,506.36,393.23
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,451.52,345.35
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,395.1,295.07
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,338.39,243.66
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,280.35,191.36
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,222.98,141.57
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,158.13,91.27
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,102.23,60.2
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,69.48,55.54
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,68.07,54.62
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,66.48,53.41
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,59.4,47.31
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,56.68,45.04
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,53.87,42.63
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,49.72,38.91
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,45.48,34.99
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,39.37,29.31
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,33.18,23.32
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,23.21,13.02
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.48,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,7.4,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,14.83,6.06
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,26.44,16.58
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,38.4,27.16
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,53.16,40.07
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,67.85,52.77
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,82.99,65.52
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,98.08,78.01
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,107.34,85.55
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,116.68,93.06
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,146.13,117.39
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,175.99,141.74
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,178.11,142.93
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,180.27,144.21
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,166.69,132.45
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,153.48,121.1
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,173.16,136.92
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,192.86,152.64
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,165.88,130.54
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,139.46,108.91
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,207.98,164.18
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,277.07,218.88
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,242.81,191.44
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,209.27,164.64
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,268.68,211.85
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,340.1,267.64
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,264.1,207.84
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,202.25,158.77
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,311.05,245.34
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,409.68,321.95
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,502.43,395.46
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,580.68,456.36
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,508.57,400.1
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,444.66,350.13
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,416.13,328.17
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,388.46,306.6
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,368.84,291.08
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,348.51,274.69
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,269.07,212.35
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,197.95,156.72
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,206.33,163.48
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,203.29,160.84
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,204.93,159.91
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,188.16,146.69
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,115.6,95.75
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,70.1,56.39
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,68.93,55.57
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,61.99,49.61
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,59.38,47.44
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,56.71,45.14
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,53.02,41.85
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,49.31,38.4
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,42.95,32.41
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,36.5,26.12
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.36,14.04
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,14.29,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,7.68,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,6.57,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,13.17,4.79
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,23.11,13.78
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,33.07,22.61
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,45.36,33.38
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,58.11,44.43
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,71.8,56.02
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,85.48,67.39
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,96.32,76.33
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,107.18,85.18
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,111.54,88.52
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,116.01,91.94
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,115.57,91.28
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,115.28,90.76
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,135.24,106.81
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,155.28,122.73
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,180.87,143.29
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,206.52,163.73
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,233.08,184.78
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,259.55,205.61
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,278.0,219.91
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,296.22,233.99
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,365.34,287.48
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,417.95,327.23
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,382.19,299.13
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,347.3,271.84
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,345.64,270.61
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,343.65,269.07
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,416.69,326.29
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,485.3,379.06
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,515.23,402.65
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,534.56,418.1
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,528.27,413.9
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,518.45,406.74
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,453.91,356.52
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,395.19,310.69
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,388.79,306.08
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,378.36,297.47
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,341.06,267.42
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,306.18,239.37
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,277.33,215.63
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,248.87,192.49
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,193.42,136.11
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,114.77,72.06
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,83.31,67.64
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,82.67,67.44
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,80.45,65.73
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,78.1,63.87
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,74.74,61.08
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,71.25,58.1
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,63.99,51.64
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,58.22,46.34
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,49.32,38.13
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,40.26,29.55
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,27.62,16.94
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,14.58,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,7.68,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,43.08,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,95.49,67.93
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,155.49,121.94
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,234.41,190.82
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,299.58,248.08
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,371.34,309.6
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,273.98,228.5
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,134.14,108.49
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,150.95,122.45
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,167.8,136.0
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,225.43,183.27
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,272.64,221.17
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,274.1,221.02
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,274.87,220.45
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,352.82,281.79
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,450.17,355.47
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,433.52,340.77
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,434.06,339.62
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,511.68,396.61
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,570.27,437.74
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,604.15,461.58
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,636.73,484.46
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,747.43,565.33
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,851.66,638.58
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,852.23,639.5
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,849.7,639.31
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,887.72,670.69
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,897.03,678.24
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,866.65,659.63
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,833.37,638.8
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,795.07,613.86
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,754.38,585.18
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,710.66,554.0
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,664.87,520.2
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,615.38,481.64
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,564.44,440.47
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,511.2,395.79
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,457.11,349.01
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,400.98,299.44
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,340.0,245.12
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,282.16,193.19
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,225.19,143.9
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,168.29,100.08
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,113.14,68.97
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,79.66,64.03
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,71.44,57.1
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,69.74,55.82
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,67.95,54.44
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,65.24,52.32
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,62.45,50.06
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,57.87,46.0
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,53.19,41.71
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,45.72,34.83
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,36.1,25.86
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.47,15.27
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.73,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,8.11,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,47.3,0.52
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,113.37,81.16
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,175.37,137.04
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,248.05,200.53
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,312.6,256.88
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,383.46,316.97
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,453.52,373.81
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,522.03,427.45
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,580.4,472.18
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,639.65,516.25
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,692.28,553.04
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,744.54,587.94
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,788.57,617.33
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,826.16,641.81
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,862.08,663.67
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,895.54,683.57
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,921.23,699.29
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,943.8,712.95
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,959.67,721.33
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,972.06,727.51
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,965.62,722.66
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,968.61,724.42
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,964.62,722.01
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,956.98,717.32
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,944.33,709.33
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,928.17,699.04
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,905.97,684.64
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,880.64,668.08
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,851.11,648.82
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,818.83,627.45
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,782.76,602.91
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,744.22,574.86
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,700.98,543.49
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,655.81,509.73
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,607.66,471.76
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,558.09,431.58
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,505.47,387.8
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,451.55,341.77
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,395.76,293.23
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,340.05,243.88
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,283.45,193.89
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,227.84,146.4
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,172.7,104.35
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,111.96,68.25
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,78.61,62.97
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,77.41,62.29
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,75.32,60.68
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,73.1,58.95
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,69.91,56.43
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,66.6,53.73
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,61.85,49.54
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,54.84,43.19
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,46.57,35.54
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.16,27.57
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.51,16.19
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,15.08,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,8.11,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,5.75,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,11.51,3.58
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,20.2,11.35
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,28.9,19.01
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,38.87,27.73
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,48.87,36.37
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,60.03,45.88
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,71.37,55.4
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,80.89,63.26
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,90.43,71.03
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,123.26,97.95
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,156.56,124.66
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,185.37,147.68
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,214.47,170.64
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,247.52,196.5
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,297.93,235.49
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,336.89,265.16
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,375.67,294.39
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,398.63,310.77
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,421.12,326.75
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,460.98,356.63
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,499.95,385.46
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,566.42,434.67
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,613.9,469.49
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,598.61,457.71
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,582.64,445.88
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,561.59,430.42
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,540.34,414.78
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,550.42,422.85
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,558.15,428.94
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,546.32,420.55
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,533.33,411.28
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,497.33,384.28
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,462.87,358.35
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,454.26,352.27
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,442.74,343.42
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,389.97,303.0
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,347.42,270.48
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,310.01,241.67
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,275.5,215.09
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,233.08,182.42
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,202.96,159.67
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,180.23,142.13
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,158.57,125.43
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,143.32,119.09
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,129.32,107.64
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,118.29,98.43
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,107.17,89.06
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,93.57,77.38
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,79.86,65.45
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,66.38,53.56
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,52.8,41.38
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,45.35,34.54
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,41.01,30.19
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,28.71,18.19
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,16.54,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,8.96,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,57.16,7.2
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,124.2,89.77
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,188.83,147.99
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,264.83,214.31
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,186.87,153.47
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,73.54,57.46
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,89.63,71.11
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,105.67,84.27
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,123.91,99.28
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,142.34,114.23
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,157.62,126.16
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,173.03,138.03
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,210.24,167.81
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,263.68,209.84
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,291.16,230.74
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,318.54,251.48
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,371.53,292.14
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,424.54,332.0
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,432.3,336.21
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,439.53,340.32
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,463.7,357.89
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,487.12,374.68
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,536.12,410.46
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,566.61,432.46
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,577.51,439.97
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,586.88,446.51
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,547.14,416.86
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,498.65,381.06
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,460.2,352.85
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,423.15,325.32
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,424.86,326.46
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,425.49,326.55
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,427.96,328.73
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,428.58,329.4
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,420.55,323.67
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,410.61,316.25
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,377.92,291.44
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,346.71,267.64
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,325.25,250.71
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,302.77,232.6
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,270.38,207.74
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,248.04,191.03
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,218.12,168.66
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,190.62,149.12
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,164.2,136.3
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,143.57,119.2
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,132.67,110.27
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,121.5,101.01
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,107.91,89.67
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,97.14,80.61
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,71.96,58.46
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,53.89,42.36
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,46.86,35.84
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,37.61,27.17
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,27.0,16.82
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.27,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,8.96,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,61.8,10.35
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,135.9,98.26
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,200.4,156.33
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,279.58,224.5
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,346.34,281.92
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,418.69,341.95
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,277.87,229.0
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,75.96,58.69
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,100.89,79.69
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,125.99,100.15
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,154.27,122.88
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,182.98,145.55
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,216.15,171.75
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,265.44,210.17
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,287.05,226.39
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,308.5,242.51
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,348.35,272.81
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,388.04,302.52
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,398.69,309.32
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,408.91,315.96
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,456.6,351.6
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,503.34,385.85
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,503.58,385.28
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,503.22,384.65
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,540.23,411.73
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,560.36,426.33
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,566.84,431.12
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,571.62,434.79
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,570.66,434.43
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,567.97,432.83
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,567.15,432.22
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,563.77,429.55
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,552.29,421.65
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,536.38,410.22
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,475.24,364.43
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,419.32,322.4
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,395.85,304.57
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,371.67,285.65
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,319.89,246.28
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,280.66,216.9
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,258.48,199.55
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,236.45,182.34
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,203.26,157.52
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,173.46,135.6
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,162.1,133.9
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,142.96,118.31
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,121.85,100.61
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,100.29,82.31
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,87.67,71.72
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,74.95,60.85
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,57.15,45.18
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,51.53,40.12
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,45.23,34.34
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,38.83,28.25
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.67,16.63
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.29,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,8.96,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,61.1,11.99
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,133.27,96.3
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,198.03,154.22
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,276.97,222.09
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,181.8,148.11
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,40.52,29.01
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,49.27,36.56
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,58.04,43.91
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,70.88,54.59
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,84.04,65.39
