Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,100.4,78.56
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,116.81,91.56
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,130.45,102.34
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,144.12,113.04
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,174.24,136.98
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,204.58,160.71
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,202.64,158.7
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,200.81,156.94
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,305.18,237.65
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,397.92,306.06
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,409.63,313.75
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,420.85,321.69
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,425.72,325.03
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,430.12,328.1
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,427.47,325.95
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,424.46,323.62
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,411.1,313.93
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,397.77,304.26
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,392.12,300.41
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,386.16,296.25
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,376.24,289.21
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,366.27,282.09
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,374.11,288.4
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,380.37,293.38
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,364.08,281.24
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,347.86,269.14
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,347.22,268.67
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,343.86,265.72
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,320.47,247.54
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,297.33,229.45
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,261.65,202.12
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,228.98,177.38
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,194.17,151.2
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,172.0,135.14
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,157.05,129.96
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,154.26,128.28
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,132.87,110.38
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,112.05,92.77
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,104.91,86.87
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,97.51,80.61
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,84.34,69.12
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,70.7,57.0
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,57.17,44.85
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,43.29,32.15
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,30.6,20.0
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,17.13,1.28
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,8.96,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,62.58,14.06
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,137.05,99.4
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,201.49,157.12
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,280.44,224.79
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,187.22,152.63
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,45.53,33.38
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,55.12,41.71
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,64.95,49.95
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,81.76,63.95
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,98.63,77.79
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,123.31,97.72
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,148.14,117.4
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,160.71,127.16
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,173.39,136.99
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,179.72,141.41
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,186.1,145.89
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,232.66,182.35
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,279.5,218.18
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,269.71,209.9
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,260.06,202.09
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,331.02,256.25
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,386.82,297.54
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,391.58,299.97
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,395.95,302.49
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,397.98,303.91
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,399.55,305.04
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,587.8,447.17
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,748.79,561.89
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,726.45,544.59
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,702.64,528.05
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,639.18,482.7
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,583.73,442.53
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,583.5,444.22
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,576.5,439.88
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,513.37,391.9
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,457.12,349.11
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,419.44,321.29
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,381.04,292.5
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,344.01,263.98
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,309.34,237.12
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,278.92,213.1
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,249.33,189.9
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,217.02,165.92
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,196.86,152.88
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,170.39,141.03
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,151.38,125.4
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,137.88,114.31
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,124.06,102.82
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,110.22,91.34
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,96.11,79.4
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,84.31,69.11
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,69.18,55.68
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,54.31,42.35
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,39.34,28.74
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,25.7,15.97
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,11.54,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.97,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,65.68,16.15
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,144.41,104.07
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,210.79,163.54
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,286.51,229.11
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,279.39,227.08
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,251.31,205.65
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,294.72,241.34
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,340.12,277.14
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,476.08,385.14
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,621.78,495.06
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,636.42,500.95
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,634.71,496.25
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,656.93,510.53
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,674.82,521.28
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,804.28,613.12
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,913.81,683.28
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,893.43,666.93
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,844.16,631.01
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,930.29,689.13
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,994.19,727.82
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,914.8,675.12
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,802.26,594.58
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,806.55,598.97
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,808.18,600.33
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,810.4,602.28
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,809.72,602.25
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,873.49,652.12
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,907.28,676.38
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,876.61,657.29
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,842.93,636.36
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,803.9,611.59
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,762.5,583.48
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,718.57,551.37
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,672.45,516.67
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,599.27,459.59
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,536.03,409.93
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,482.38,367.8
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,430.89,326.53
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,378.42,284.86
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,338.93,253.74
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,299.95,220.91
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,259.73,187.5
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,218.43,158.44
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,184.57,138.27
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,166.98,137.47
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,154.7,127.79
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,141.56,117.04
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,127.95,105.78
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,114.97,95.09
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,101.61,83.88
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,87.3,71.45
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,72.61,58.47
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,58.15,45.55
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,43.39,32.15
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,29.91,19.49
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,16.41,2.55
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,8.54,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,8.64,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,17.32,8.34
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,29.35,19.03
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,42.04,30.08
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,57.24,43.14
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,72.38,55.93
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,87.96,68.89
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,103.51,81.61
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,110.81,87.32
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,118.24,93.09
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,173.53,138.05
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,244.99,194.3
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,243.96,192.16
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,228.01,178.96
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,249.41,195.03
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,287.3,223.2
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,302.99,234.48
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,318.46,245.71
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,375.78,288.85
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,432.72,330.67
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,403.74,308.06
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,374.99,286.24
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,480.9,364.51
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,599.07,446.87
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,580.9,431.67
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,562.23,417.64
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,542.65,402.9
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,513.55,381.62
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,437.16,327.34
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,364.24,274.63
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,354.55,268.25
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,344.85,261.39
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,369.67,280.2
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,391.67,296.5
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,350.99,266.53
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,312.59,238.34
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,290.67,222.18
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,269.49,206.38
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,243.95,187.26
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,226.67,174.42
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,220.77,170.29
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,204.7,158.15
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,191.92,148.89
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,170.77,133.1
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,148.6,121.88
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,128.12,105.23
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,113.29,92.97
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,98.29,80.4
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,86.36,70.47
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,74.34,60.26
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,56.34,44.47
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,50.51,39.26
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,44.21,33.53
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,37.78,27.47
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.72,16.99
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.1,3.61
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,69.91,19.86
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,151.08,109.22
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,215.94,167.65
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,290.74,232.48
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,190.07,154.97
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,42.19,30.54
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,51.36,38.43
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,60.55,46.03
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,98.06,77.38
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,136.71,109.01
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,207.44,166.7
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,270.4,216.57
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,336.55,268.53
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,421.44,333.43
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,421.65,331.34
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,402.47,315.37
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,422.37,330.01
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,441.73,343.94
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,528.04,408.86
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,595.86,458.84
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,616.8,473.46
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,636.42,487.46
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,706.91,538.91
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,758.7,576.19
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,659.27,502.12
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,550.31,420.53
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,562.8,430.78
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,573.31,438.85
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,557.95,427.49
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,542.05,415.84
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,533.4,409.78
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,523.46,402.64
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,503.99,388.26
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,483.94,373.31
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,458.61,354.26
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,432.82,334.56
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,400.69,309.72
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,369.92,285.76
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,322.08,249.09
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,286.08,221.85
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,253.07,196.48
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,222.67,173.31
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,187.82,146.76
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,164.49,129.4
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,146.94,121.24
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,130.92,107.97
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,102.0,83.46
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,71.83,57.52
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,63.02,50.11
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,53.86,42.25
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,44.69,34.17
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,35.54,25.99
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,27.23,18.52
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,18.95,10.98
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,12.34,4.82
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.99,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,17.28,1.27
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,38.29,25.02
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,65.46,48.85
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,94.15,73.87
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,123.18,99.19
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,153.07,124.88
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,182.58,149.76
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,212.59,174.58
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,217.27,177.55
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,219.96,178.68
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,276.45,224.2
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,350.43,282.16
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,331.22,265.31
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,325.75,259.48
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,395.09,313.81
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,483.39,380.82
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,492.74,386.05
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,500.86,390.81
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,620.62,480.41
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,722.83,553.84
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,723.97,552.44
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,723.03,550.45
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,753.89,573.14
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,794.76,602.02
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,748.36,566.94
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,713.36,540.21
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,590.68,450.07
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,474.38,362.77
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,530.66,405.67
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,572.78,436.59
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,567.0,432.17
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,559.22,426.48
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,487.52,373.06
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,421.92,323.94
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,448.61,344.86
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,463.81,355.75
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,397.07,305.15
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,340.77,262.94
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,297.61,230.34
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,258.1,200.44
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,248.51,193.03
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,236.98,183.89
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,184.82,144.32
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,144.01,113.37
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,140.85,116.44
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,138.46,114.78
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,119.28,98.67
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,99.76,82.1
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,87.49,71.8
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,75.12,61.22
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,63.01,50.57
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,50.82,39.68
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,39.65,29.56
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,28.09,19.0
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,18.14,9.78
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.22,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.27,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.33,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,10.69,2.96
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,18.12,9.57
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,25.57,16.13
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,33.87,23.37
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,42.19,30.54
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,51.36,38.24
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,60.55,45.83
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,86.31,67.28
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,112.53,88.79
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,115.94,91.26
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,119.48,93.86
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,141.26,111.4
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,163.16,128.84
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,305.36,242.97
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,458.29,359.57
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,422.68,330.49
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,403.58,314.71
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,529.67,411.09
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,655.14,502.92
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,533.11,410.76
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,411.38,317.72
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,482.17,371.46
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,565.77,432.27
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,570.75,435.12
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,574.44,437.54
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,582.8,443.69
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,589.28,448.44
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,572.18,435.73
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,554.58,422.77
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,566.38,432.4
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,575.98,439.96
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,483.89,371.75
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,401.48,309.99
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,372.91,288.71
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,345.56,268.01
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,329.16,255.61
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,312.65,242.95
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,287.32,223.46
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,263.01,204.68
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,262.68,203.07
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,248.52,190.16
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,211.2,163.3
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,172.68,135.47
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,157.67,130.59
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,146.77,121.99
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,93.13,76.07
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,21.47,13.39
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,18.97,11.24
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,16.48,9.05
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,36.0,26.45
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,58.93,46.71
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,51.15,39.64
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.24,32.25
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,31.74,21.35
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,20.42,7.13
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,11.1,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,13.62,0.1
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,28.74,17.57
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,50.17,36.4
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,77.32,60.05
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,101.98,81.56
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,127.29,103.38
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,152.34,124.39
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,177.77,145.31
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,157.3,127.46
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,126.74,101.04
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,185.01,149.6
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,260.09,210.88
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,223.31,179.82
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,175.09,139.51
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,287.49,231.22
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,390.65,313.12
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,362.98,289.75
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,334.81,266.3
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,387.12,307.5
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,439.01,347.75
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,562.07,444.21
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,681.98,535.59
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,705.42,551.79
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,726.72,566.7
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,701.6,546.76
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,675.44,526.24
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,668.52,521.27
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,659.88,514.94
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,652.58,509.8
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,643.22,503.04
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,662.58,519.5
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,676.99,531.54
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,672.26,530.24
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,653.82,517.23
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,606.73,478.85
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,557.91,438.22
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,506.12,394.01
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,453.66,348.22
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,399.45,300.0
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,344.79,250.66
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,288.61,206.68
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,255.6,185.18
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,201.3,137.5
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,132.91,86.37
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,112.81,92.62
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,125.3,103.74
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,126.01,104.69
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,119.06,99.0
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,113.08,94.27
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,101.26,84.28
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,87.94,72.63
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,74.3,60.48
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,60.88,48.3
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,45.51,34.24
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,31.86,21.49
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,18.02,6.0
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,9.39,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.33,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,10.69,2.98
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,17.29,8.87
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,23.91,14.69
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,31.79,21.56
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,39.69,28.36
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,48.02,35.45
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,56.37,42.46
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,82.17,64.12
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,108.77,86.17
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,121.5,96.44
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,134.23,106.64
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,144.55,114.82
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,154.95,123.02
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,296.99,239.03
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,450.34,359.23
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,462.89,367.32
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,456.52,361.49
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,552.22,435.77
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,647.1,507.5
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,438.74,347.01
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,224.13,175.89
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,527.31,418.55
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,796.91,621.05
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,688.27,536.12
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,582.36,453.46
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,575.46,448.78
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,567.42,442.88
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,576.68,450.39
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,583.6,456.02
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,688.89,543.41
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,749.97,595.12
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,542.53,430.69
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,355.51,279.25
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,396.23,312.02
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,429.03,337.39
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,449.91,352.48
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,451.41,348.85
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,379.2,291.21
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,329.21,253.73
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,296.56,225.33
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,261.35,194.96
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,226.04,171.07
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,193.09,150.43
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,169.78,141.85
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,157.28,131.82
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,132.75,110.99
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,114.96,95.84
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,85.36,70.12
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,58.68,46.67
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,58.16,46.27
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,57.93,45.99
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,48.4,37.38
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.46,29.97
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.37,20.34
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.12,7.77
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,11.1,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,72.09,22.97
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,157.0,113.99
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,220.0,171.89
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,292.37,236.23
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,251.48,206.93
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,171.55,140.69
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,202.22,166.86
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,233.23,192.72
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,428.55,358.02
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,629.56,521.92
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,689.2,565.36
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,752.09,610.92
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,757.85,613.39
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,750.64,606.06
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,644.44,518.45
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,498.73,399.07
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,603.41,481.74
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,691.99,550.15
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,661.59,523.0
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,610.8,481.18
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,701.55,552.05
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,788.29,618.33
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,891.41,700.89
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,963.07,752.94
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,951.07,743.94
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,935.37,732.7
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,913.87,717.29
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,888.99,699.43
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,860.47,678.68
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,828.88,655.63
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,789.32,626.71
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,747.87,594.86
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,706.16,561.48
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,662.24,525.72
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,614.66,486.43
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,565.36,444.82
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,513.72,401.03
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,461.03,355.08
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,406.22,305.7
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,351.09,255.28
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,288.3,198.86
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,231.3,148.7
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,174.87,103.97
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,120.15,70.79
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,77.47,62.19
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,76.44,61.64
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,83.2,67.78
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,96.7,79.88
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,81.42,66.65
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,62.71,50.24
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,59.28,47.26
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,55.83,44.13
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,49.31,38.19
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.6,30.11
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.8,20.75
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,20.89,8.61
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,51.61,15.21
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,121.28,88.18
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,182.39,142.76
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,253.95,205.6
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,317.36,261.44
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,391.57,324.79
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,456.16,378.09
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,523.99,432.18
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,581.76,477.27
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,640.37,521.65
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,693.16,559.3
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,745.61,594.72
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,785.43,620.69
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,827.79,647.95
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,863.67,669.07
