Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,897.09,688.03
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,922.81,703.07
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,945.42,715.92
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,951.02,716.41
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,965.14,722.87
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,971.02,726.21
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,973.25,727.32
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,969.88,724.86
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,962.82,720.09
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,949.79,712.36
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,933.21,702.23
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,911.85,688.8
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,887.27,673.08
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,858.04,654.0
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,826.02,632.77
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,790.81,609.3
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,752.79,582.06
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,709.68,549.34
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,664.5,514.38
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,615.81,476.02
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,565.94,435.73
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,513.93,392.5
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,461.06,347.42
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,384.08,287.33
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,341.09,256.77
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,304.59,224.92
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,255.26,182.6
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,201.36,135.88
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,133.71,85.65
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,87.14,70.21
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,76.8,61.66
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,75.39,60.64
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,73.88,59.54
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,71.13,57.31
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,68.27,54.94
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,63.98,51.23
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,59.59,47.29
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,50.22,38.87
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.64,31.81
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,31.83,21.6
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,20.85,8.84
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,20.37,2.89
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,45.57,30.61
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,84.74,64.61
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,120.84,96.05
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,156.68,127.31
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,194.1,159.44
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,232.54,191.93
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,273.05,225.53
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,290.87,239.17
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,306.33,250.5
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,387.77,315.99
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,490.34,395.46
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,657.43,525.2
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,823.77,644.91
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,768.41,599.91
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,671.81,524.31
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,821.33,635.96
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,942.98,718.0
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,951.32,719.34
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,968.26,727.69
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,974.36,731.15
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,976.78,732.39
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,940.05,707.99
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,874.6,659.19
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,920.88,696.71
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,937.97,708.39
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,916.56,694.2
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,891.83,678.04
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,862.3,657.81
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,829.87,635.53
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,792.46,608.79
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,752.66,579.04
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,710.13,547.07
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,665.47,512.79
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,616.93,474.78
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,566.81,434.53
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,514.73,392.36
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,461.69,348.01
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,406.47,300.08
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,351.09,251.1
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,288.47,196.31
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,231.7,147.43
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,175.55,103.57
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,121.15,70.72
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,77.28,61.57
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,76.25,60.93
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,68.49,54.39
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,67.34,53.58
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,79.85,64.83
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,94.99,78.38
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,73.43,59.53
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,54.92,43.16
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,48.81,37.56
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.57,31.63
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.81,20.67
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.9,9.08
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.92,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.86,2.32
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,16.05,7.87
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,22.25,13.36
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,29.72,19.89
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,37.19,26.37
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,45.1,33.05
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,53.03,39.64
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,64.32,49.05
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,75.94,58.65
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,96.71,75.79
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,117.63,92.85
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,101.55,79.27
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,86.08,66.27
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,136.35,107.38
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,187.73,148.61
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,242.06,192.14
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,313.89,248.85
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,283.26,224.08
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,269.82,213.06
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,290.52,229.25
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,310.96,245.14
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,315.63,248.57
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,320.13,251.93
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,349.13,275.09
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,363.39,286.76
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,354.4,279.68
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,345.35,272.6
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,408.86,323.01
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,468.59,369.78
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,469.82,370.94
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,469.68,371.1
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,494.56,391.27
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,511.35,404.61
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,469.22,371.09
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,429.72,339.65
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,396.98,313.5
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,365.53,288.22
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,363.34,282.82
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,343.02,259.88
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,297.73,222.15
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,265.4,196.45
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,215.2,154.83
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,168.66,121.35
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,105.05,86.26
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,73.54,59.07
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,71.52,57.51
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,63.48,50.62
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,60.97,48.58
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,58.38,46.4
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,54.1,42.66
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,49.67,38.67
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,44.53,33.98
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,39.33,29.03
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.84,20.87
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.98,9.44
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,60.5,17.98
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,131.85,95.51
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,193.82,151.62
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,270.24,219.21
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,333.92,276.09
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,402.93,336.16
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,466.08,389.23
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,532.29,443.06
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,589.04,488.77
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,646.39,533.85
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,694.62,569.96
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,745.13,607.18
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,787.49,637.56
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,827.95,666.26
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,863.08,690.79
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,886.12,706.3
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,911.27,723.45
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,933.3,738.32
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,950.75,749.93
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,964.86,759.23
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,971.37,763.44
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,974.15,765.12
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,971.21,762.8
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,964.51,757.89
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,870.35,687.06
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,743.52,585.32
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,836.12,662.19
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,888.57,703.18
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,859.5,682.03
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,827.45,658.89
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,791.3,632.51
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,752.43,603.22
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,709.73,569.16
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,664.78,532.57
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,616.2,492.25
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,565.94,449.53
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,513.48,403.75
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,459.92,355.93
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,404.2,305.35
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,348.03,253.6
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,291.23,201.4
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,234.77,151.12
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,177.95,105.44
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,122.48,71.03
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,66.75,53.05
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,65.62,52.35
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,65.33,52.28
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,65.09,52.25
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,57.32,45.52
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,54.91,43.49
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,52.61,41.5
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,50.38,39.46
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,44.86,34.42
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,39.26,29.1
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,31.21,21.32
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.72,10.22
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,63.15,18.4
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,138.86,100.45
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,204.24,159.71
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,278.98,226.12
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,342.69,283.18
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,411.59,343.22
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,430.85,359.75
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,436.4,363.82
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,541.93,450.58
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,646.47,534.32
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,697.46,572.18
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,747.73,609.18
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,789.46,639.27
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,829.24,667.69
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,855.71,686.03
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,888.32,708.99
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,912.77,725.35
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,934.07,739.44
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,951.33,751.2
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,965.2,760.61
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,971.36,764.01
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,973.78,764.86
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,971.89,763.02
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,966.2,758.58
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,953.97,749.27
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,938.04,737.4
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,917.14,722.01
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,892.8,704.17
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,863.54,682.31
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,831.23,658.24
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,794.3,630.94
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,754.88,601.09
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,712.0,566.71
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,666.83,529.93
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,619.03,489.56
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,569.26,446.82
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,516.17,401.22
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,461.92,353.54
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,405.8,303.32
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,349.05,251.7
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,291.6,199.9
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,234.43,149.65
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,176.48,103.07
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,119.54,67.53
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,71.66,57.2
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,61.21,48.27
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,59.74,47.15
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,58.19,45.96
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,55.72,43.93
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,53.18,41.8
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,49.67,38.74
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,42.37,32.2
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,38.08,28.29
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,33.77,24.19
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,26.77,17.45
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.67,8.86
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,10.24,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,68.28,19.42
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,148.77,106.53
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,210.81,162.74
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,282.43,225.43
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,345.16,280.04
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,412.89,336.93
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,472.69,384.93
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,532.82,431.27
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,588.15,473.24
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,643.81,513.71
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,692.93,547.39
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,741.11,579.76
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,782.45,607.24
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,813.58,627.37
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,847.61,648.28
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,879.09,667.2
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,903.08,682.23
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,923.94,695.26
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,942.8,707.63
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,958.41,717.92
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,964.33,721.88
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,966.51,723.55
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,962.96,721.53
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,955.66,717.11
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,943.23,708.87
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,927.14,698.26
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,906.11,684.77
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,881.67,668.93
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,852.33,648.9
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,819.98,626.76
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,784.24,602.45
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,745.68,575.82
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,703.24,543.57
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,658.46,508.92
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,610.55,471.29
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,560.78,431.15
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,508.15,387.63
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,454.34,341.85
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,398.84,293.46
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,342.75,243.53
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,285.41,192.41
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,228.35,142.8
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,171.13,97.46
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,114.97,62.84
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,66.8,52.51
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,65.29,51.42
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,63.24,49.82
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,53.84,41.78
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,51.6,39.96
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,49.31,38.05
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,46.46,35.59
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,43.59,33.02
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,38.87,28.76
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,31.34,21.87
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,25.08,15.87
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.79,8.24
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,9.82,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,71.22,19.4
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,158.27,113.04
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,219.57,169.16
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,289.99,230.88
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,205.9,167.24
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,65.53,50.04
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,79.66,62.05
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,93.77,73.74
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,128.14,102.3
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,163.34,131.08
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,333.95,271.34
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,506.84,405.7
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,436.27,347.36
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,356.6,282.38
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,474.56,374.49
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,597.01,465.69
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,646.54,500.72
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,695.84,535.57
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,459.35,358.4
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,182.81,141.21
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,253.62,197.28
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,340.78,263.72
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,389.34,300.14
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,436.74,335.37
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,473.07,362.22
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,507.67,387.58
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,389.44,299.22
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,268.03,206.62
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,288.65,222.87
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,308.58,238.07
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,365.22,281.36
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,412.6,316.96
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,435.19,334.19
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,453.51,348.07
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,419.21,322.29
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,389.51,300.01
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,360.52,278.71
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,332.78,258.11
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,299.77,232.88
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,268.84,209.19
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,251.73,195.77
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,234.28,182.01
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,198.26,154.73
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,174.94,137.65
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,161.3,133.72
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,150.15,124.92
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,132.85,110.48
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,115.32,95.67
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,71.91,58.09
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,23.1,15.0
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,19.36,11.69
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,15.64,8.34
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,12.33,5.33
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.03,2.31
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.15,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.71,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,70.59,18.27
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,156.46,112.19
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,219.4,170.0
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,291.89,233.94
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,354.79,289.74
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,422.61,347.96
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,482.29,398.04
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,545.99,449.67
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,602.11,493.55
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,658.51,535.47
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,709.26,570.55
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,751.97,598.93
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,794.87,628.14
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,835.84,655.57
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,869.92,676.55
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,901.32,695.45
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,927.05,711.94
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,949.54,726.25
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,965.9,736.78
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,978.6,744.94
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,985.04,748.95
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,987.67,750.52
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,984.98,747.51
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,978.43,741.99
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,966.2,734.35
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,950.21,724.27
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,929.2,711.16
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,904.69,695.44
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,875.17,676.29
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,842.55,654.59
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,805.39,629.47
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,765.5,601.63
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,722.32,568.19
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,676.76,532.15
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,627.36,492.33
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,576.28,450.08
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,523.21,404.8
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,468.87,357.29
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,412.37,307.02
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,355.51,255.56
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,297.67,203.59
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,240.03,153.02
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,182.07,106.5
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,125.42,70.96
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,74.9,59.55
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,64.61,50.83
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,63.24,49.81
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,61.81,48.74
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,59.46,46.94
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,57.06,45.04
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,48.92,37.89
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,45.36,34.71
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,40.78,30.49
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,36.17,26.08
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,28.82,19.06
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.36,10.35
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,71.95,17.39
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,158.52,113.26
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,222.11,171.87
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,295.28,236.72
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,359.76,293.83
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,429.19,353.32
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,489.79,403.16
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,550.42,451.19
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,607.11,495.58
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,664.05,538.39
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,713.45,572.76
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,761.68,605.64
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,804.95,635.07
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,837.86,656.71
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,871.77,677.68
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,903.0,696.52
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,927.54,711.9
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,948.85,725.09
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,967.77,736.68
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,983.3,746.03
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,989.32,749.36
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,991.52,750.29
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,986.65,745.47
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,977.87,738.16
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,965.21,730.31
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,948.83,719.91
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,926.22,705.94
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,900.28,689.66
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,870.71,670.82
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,838.14,649.43
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,802.26,625.44
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,763.57,598.33
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,720.64,565.6
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,675.41,530.21
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,627.3,491.69
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,577.27,450.46
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,491.05,380.26
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,426.72,328.82
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,388.97,296.35
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,347.0,259.34
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,302.34,219.18
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,250.57,173.13
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,188.44,117.68
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,128.05,72.94
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,67.93,53.3
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,67.17,52.84
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,65.89,51.91
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,64.56,50.94
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,62.35,49.27
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,55.1,43.12
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,51.73,40.21
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,48.29,37.14
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,43.45,32.77
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,38.56,28.17
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,30.88,20.84
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,23.08,11.74
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,11.95,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,71.22,15.81
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,156.56,112.33
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,222.79,173.31
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,299.43,241.38
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,364.28,299.74
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,434.12,360.78
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,494.91,412.19
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,560.43,465.65
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,617.64,511.66
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,675.03,555.89
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,725.52,593.01
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,774.94,628.74
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,808.91,652.33
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,848.01,679.64
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,881.97,701.54
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,913.2,721.24
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,937.77,737.4
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,959.03,751.2
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,969.21,755.64
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,975.14,757.21
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,981.83,761.23
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,984.78,762.72
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,982.47,760.91
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,976.38,756.54
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,963.74,747.6
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,947.42,736.12
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,926.63,721.48
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,902.42,704.37
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,873.29,683.66
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,841.14,660.67
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,805.26,634.97
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,766.58,606.38
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,723.97,572.87
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,679.04,536.82
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,630.28,497.04
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,579.87,454.92
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,527.27,409.82
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,473.48,362.57
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,417.41,312.49
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,360.98,261.28
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,293.57,206.79
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,253.13,177.17
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,210.4,149.97
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,203.37,154.6
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,158.05,131.03
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,142.29,117.96
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,136.66,113.5
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,127.58,106.02
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,117.08,97.41
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,106.31,88.41
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,74.1,60.16
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,50.46,39.22
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,45.32,34.57
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,40.11,29.66
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,32.08,21.98
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.9,12.52
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,12.38,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,69.11,13.42
