Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,151.76,108.06
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,216.34,167.48
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,291.01,233.77
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,355.57,291.33
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,425.23,351.58
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,487.15,403.26
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,549.51,453.61
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,605.55,498.05
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,661.77,540.9
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,711.69,575.87
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,760.65,609.39
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,794.57,632.11
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,833.71,658.45
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,867.66,680.7
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,898.97,700.88
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,923.24,716.36
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,944.28,729.61
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,956.25,735.14
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,964.34,738.12
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,970.71,741.48
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,973.36,742.41
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,969.86,739.68
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,962.61,734.52
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,950.24,725.94
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,934.25,714.94
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,913.4,699.6
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,889.2,681.96
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,860.58,662.79
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,828.99,641.33
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,793.37,617.22
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,755.07,590.11
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,713.24,559.73
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,669.13,526.5
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,621.53,488.52
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,572.27,448.0
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,520.19,403.72
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,466.96,357.28
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,411.85,308.26
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,356.41,258.06
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,300.26,207.52
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,244.37,158.35
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,179.69,105.99
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,123.63,69.85
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,71.8,56.87
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,70.9,56.29
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,69.47,55.25
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,67.98,54.13
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,60.02,47.42
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,57.72,45.62
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,54.48,42.82
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,51.19,39.87
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,46.09,35.25
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,40.92,30.38
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,32.5,22.35
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.89,12.59
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,12.38,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,67.83,11.28
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,148.5,106.09
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,213.16,166.07
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,287.98,233.18
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,208.31,171.71
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,71.47,55.59
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,87.04,68.74
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,102.57,81.58
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,127.67,102.55
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,153.19,123.65
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,210.75,171.4
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,259.15,210.98
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,266.21,215.79
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,272.75,220.19
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,263.07,211.12
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,238.6,190.28
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,257.02,204.68
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,275.35,218.9
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,326.18,258.91
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,360.64,285.62
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,393.02,310.63
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,424.73,334.94
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,480.69,378.56
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,549.85,431.49
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,584.76,458.34
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,617.3,483.3
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,606.43,474.53
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,594.58,465.19
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,544.31,426.15
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,489.89,383.84
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,497.79,390.32
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,497.86,390.61
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,506.55,397.86
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,511.26,401.66
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,507.81,399.18
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,499.45,392.1
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,423.09,331.76
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,362.89,284.65
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,343.2,268.38
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,321.75,250.23
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,283.94,220.71
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,249.7,194.41
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,223.51,173.6
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,197.57,154.17
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,179.08,149.93
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,162.93,136.55
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,150.39,126.19
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,137.52,115.43
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,118.9,99.71
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,105.16,88.05
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,92.1,76.62
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,78.74,64.72
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,58.26,46.28
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,41.75,31.24
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,33.33,23.18
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.31,12.27
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,12.8,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,71.52,9.82
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,159.92,114.21
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,225.41,175.65
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,301.16,243.64
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,366.43,302.87
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,434.7,363.15
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,497.11,416.22
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,561.76,469.28
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,618.68,515.21
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,675.74,558.93
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,720.85,591.9
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,771.08,628.3
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,813.01,657.4
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,852.81,684.46
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,887.3,706.14
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,919.05,725.51
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,944.22,741.0
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,966.02,753.98
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,979.96,759.84
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,989.99,762.98
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,995.82,765.95
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,997.78,766.4
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,993.94,763.36
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,986.21,757.76
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,972.32,748.35
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,954.69,736.39
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,932.07,720.91
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,906.01,702.97
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,875.88,682.57
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,842.69,659.74
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,805.14,633.44
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,764.99,604.81
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,721.51,571.05
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,675.74,534.72
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,626.79,495.1
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,575.99,452.87
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,522.97,407.5
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,468.72,359.88
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,412.36,309.41
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,355.28,257.36
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,297.39,204.85
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,239.68,153.64
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,181.29,105.77
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,123.65,68.12
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,68.72,54.41
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,66.9,53.02
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,64.87,51.44
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,55.45,43.34
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,53.25,41.63
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,50.99,39.83
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,48.54,37.71
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,46.12,35.53
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,38.1,28.25
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,33.76,24.1
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,27.54,18.11
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,21.32,10.74
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,11.1,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,73.66,7.36
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,166.53,117.97
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,230.0,178.24
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,302.81,243.82
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,217.04,178.31
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,71.54,55.42
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,86.12,67.84
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,100.68,80.0
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,207.95,171.62
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,328.89,272.5
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,409.78,338.46
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,480.04,395.02
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,461.97,378.21
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,455.31,370.35
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,544.93,440.66
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,619.68,498.0
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,813.21,651.6
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,969.83,765.96
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,903.01,715.02
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,800.26,632.65
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,918.72,725.25
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,1008.04,788.63
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,1004.57,784.93
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,997.19,778.99
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,984.5,769.39
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,968.03,757.19
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,946.1,739.96
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,920.7,720.33
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,890.74,699.01
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,857.7,675.36
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,820.23,648.49
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,780.1,618.95
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,736.68,584.77
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,690.92,548.05
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,641.93,507.95
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,591.03,465.31
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,537.2,419.15
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,482.15,370.78
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,425.33,319.86
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,367.97,267.58
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,309.17,214.02
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,250.66,162.02
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,192.12,114.38
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,134.8,77.12
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,70.07,55.47
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,69.38,55.18
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,68.15,54.31
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,66.89,53.39
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,64.73,51.77
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,57.31,45.44
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,54.34,42.87
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,51.36,40.19
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,46.21,35.44
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,41.0,30.46
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,32.95,22.77
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.77,13.43
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,11.72,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,61.51,2.71
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,138.15,97.56
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,204.38,157.9
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,281.07,224.99
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,346.58,282.94
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,417.55,343.88
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,481.56,397.51
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,548.39,451.67
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,603.4,495.18
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,661.53,539.69
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,713.46,576.08
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,764.59,611.1
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,808.52,640.94
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,850.49,668.95
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,877.23,684.76
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,909.95,704.76
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,935.87,721.13
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,958.55,735.27
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,972.4,743.38
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,982.44,749.03
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,989.4,752.7
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,992.6,753.95
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,990.54,750.7
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,984.65,745.0
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,972.62,736.97
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,956.86,726.49
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,935.7,712.33
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,911.1,695.81
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,881.99,676.35
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,849.83,654.98
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,813.93,630.98
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,775.25,604.08
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,731.5,571.39
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,685.51,536.06
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,636.84,497.75
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,586.37,456.77
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,533.1,412.09
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,478.71,365.19
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,422.32,315.46
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,365.51,264.39
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,307.52,212.52
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,249.89,161.95
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,192.36,115.21
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,127.42,71.38
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,71.4,56.5
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,70.44,55.88
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,68.95,54.78
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,67.39,53.61
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,59.47,46.93
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,57.12,45.08
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,54.19,42.56
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,51.24,39.92
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,46.12,35.29
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,40.93,30.41
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,32.91,22.74
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.33,12.36
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,11.72,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,24.49,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,54.55,36.42
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,87.28,66.06
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,122.33,96.96
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,156.36,127.06
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,191.59,157.71
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,227.4,188.27
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,264.15,219.03
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,253.07,208.59
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,223.55,182.62
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,239.85,195.01
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,255.67,206.72
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,294.95,238.02
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,334.7,269.26
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,384.42,308.29
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,452.19,360.58
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,459.34,364.46
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,447.51,354.14
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,533.0,419.12
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,600.35,468.82
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,590.35,459.55
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,579.08,449.77
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,596.9,462.92
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,613.3,474.89
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,620.15,479.8
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,625.45,483.64
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,626.32,483.56
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,625.49,482.25
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,637.47,491.76
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,638.44,493.13
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,634.45,491.35
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,626.95,486.68
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,605.41,471.04
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,581.02,452.81
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,545.54,425.44
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,509.32,396.88
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,479.64,372.48
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,445.51,343.45
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,404.2,307.68
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,358.96,267.57
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,305.98,225.89
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,271.83,201.38
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,231.86,168.27
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,189.61,137.26
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,148.98,123.21
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,138.94,115.01
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,99.91,81.67
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,63.92,50.57
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,61.45,48.68
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,58.88,46.64
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,55.72,43.92
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,52.51,41.05
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,47.1,36.16
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,41.6,31.0
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,32.81,22.66
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.54,11.76
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,11.32,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,67.61,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,152.57,106.75
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,215.69,166.67
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,288.7,232.12
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,219.19,179.97
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,89.52,70.93
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,109.14,87.58
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,129.18,104.2
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,149.1,120.63
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,169.24,137.03
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,184.45,148.81
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,199.61,160.39
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,263.9,212.34
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,316.23,253.79
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,348.91,278.38
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,381.55,302.61
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,378.61,299.11
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,375.03,295.28
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,427.65,335.82
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,479.91,375.33
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,523.66,407.56
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,548.75,425.81
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,573.46,443.26
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,596.71,459.51
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,611.66,470.55
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,624.84,480.32
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,626.18,481.54
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,625.79,481.54
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,655.97,505.53
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,673.16,519.75
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,672.46,520.4
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,664.44,515.48
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,639.53,497.16
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,612.22,476.58
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,603.96,472.02
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,578.12,451.64
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,526.29,407.88
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,473.33,362.02
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,418.01,313.15
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,362.14,262.84
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,305.4,211.55
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,248.97,161.65
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,184.12,108.84
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,127.62,71.42
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,72.47,57.32
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,70.18,55.66
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,68.38,54.29
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,66.48,52.81
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,58.63,46.19
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,56.27,44.33
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,52.99,41.5
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,49.64,38.5
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,44.48,33.84
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,39.24,28.92
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,31.62,21.63
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.87,12.8
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,11.79,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,56.39,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,127.87,89.0
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,191.57,148.16
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,264.35,212.91
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,196.96,161.6
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,94.35,75.12
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,116.1,93.59
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,138.37,112.13
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,180.49,147.25
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,214.31,175.02
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,269.87,220.33
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,342.68,278.41
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,368.8,298.02
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,394.31,317.03
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,420.39,336.33
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,445.85,354.95
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,459.58,364.26
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,454.44,359.31
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,492.18,386.43
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,511.17,399.08
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,521.93,406.49
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,531.75,413.26
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,536.69,416.59
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,540.67,419.27
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,554.69,429.9
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,567.22,439.37
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,578.41,448.21
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,587.67,455.6
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,599.45,465.33
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,608.41,472.84
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,574.13,446.81
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,540.79,421.44
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,519.18,405.15
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,497.22,388.36
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,482.67,377.36
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,465.89,364.19
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,433.03,338.09
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,400.8,312.21
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,367.47,285.26
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,334.95,258.72
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,302.92,232.21
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,271.01,205.95
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,235.25,178.77
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,203.29,156.18
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,174.38,145.06
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,161.29,134.6
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,147.57,123.24
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,138.88,116.14
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,124.65,104.33
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,110.13,92.07
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,76.76,62.75
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,51.81,40.59
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,46.77,36.02
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,41.66,31.18
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,33.28,23.16
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.31,12.43
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,11.71,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,65.7,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,148.39,103.29
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,214.29,165.72
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,291.19,234.19
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,198.71,163.15
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,52.52,39.41
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,64.3,49.52
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,76.08,59.44
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,84.63,66.5
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,93.21,73.51
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,114.26,90.7
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,135.37,107.69
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,155.65,124.15
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,176.11,140.63
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,174.63,139.0
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,173.26,137.52
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,190.64,151.38
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,208.02,165.16
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,228.55,181.03
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,248.98,196.68
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,258.77,204.15
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,268.44,211.53
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,301.51,237.44
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,349.06,274.37
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,363.5,285.32
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,377.25,295.8
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,373.93,293.08
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,370.31,290.21
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,373.71,292.92
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,376.47,295.14
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,423.8,332.53
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,467.09,366.32
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,421.55,331.46
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,378.57,298.49
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,383.33,302.56
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,385.84,304.58
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,360.22,284.35
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,335.38,264.7
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,311.42,245.65
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,288.07,227.02
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,270.02,212.2
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,251.18,196.72
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,220.39,172.95
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,192.37,151.91
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,170.71,143.0
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,156.48,131.45
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,140.16,117.72
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,129.06,108.43
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,112.19,93.97
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,95.15,79.18
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,81.14,66.89
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,67.03,54.31
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.65,38.74
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,40.97,30.7
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,32.95,22.99
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.79,13.64
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,11.73,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,57.83,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,131.98,91.34
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,197.47,152.65
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,273.59,219.93
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,339.44,278.85
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,410.93,341.01
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,263.61,220.72
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,59.71,45.41
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,73.22,56.85
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,86.84,68.13
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,101.39,79.92
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,115.97,91.57
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,135.05,107.01
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,154.21,122.36
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,172.39,136.88
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,190.68,151.37
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,213.17,169.13
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,235.65,186.73
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,266.89,210.77
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,298.02,234.37
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,334.99,262.62
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,355.11,277.68
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,398.08,310.5
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,439.97,342.03
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,464.88,360.76
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,488.5,378.51
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,485.71,376.33
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,482.25,373.8
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,554.81,429.89
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,611.56,473.14
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,591.1,457.79
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,570.04,442.37
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,520.0,404.5
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,473.15,368.79
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,458.3,357.91
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,441.92,345.4
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,407.36,318.42
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,374.39,292.54
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,350.06,272.92
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,324.9,252.24
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,292.46,226.11
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,261.47,201.36
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,235.53,179.68
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,206.79,157.64
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,158.75,131.88
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,138.46,114.93
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,106.62,87.77
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,79.71,64.6
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,77.2,62.75
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,74.6,60.75
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,70.95,57.6
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,64.43,51.8
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.8,44.92
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,49.02,37.67
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,37.65,26.94
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,26.34,14.74
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,13.46,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
