Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,49.68,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,111.88,76.89
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,172.13,132.76
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,243.47,195.28
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,156.88,127.77
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,43.86,32.01
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,53.45,40.27
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,63.27,48.55
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,78.24,61.09
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,93.25,73.51
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,107.83,85.27
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,122.42,96.87
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,142.37,113.01
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,162.43,129.09
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,174.25,138.35
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,186.12,147.62
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,215.98,171.37
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,245.89,194.89
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,331.64,262.41
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,402.67,317.04
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,407.19,319.63
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,411.33,322.23
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,442.37,345.18
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,472.39,367.01
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,466.02,361.8
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,459.32,356.54
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,468.45,363.51
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,476.49,369.62
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,483.6,375.19
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,489.33,379.71
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,469.57,364.82
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,450.09,350.21
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,443.35,345.45
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,435.63,339.8
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,428.78,334.83
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,419.84,327.98
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,374.18,292.59
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,329.87,258.32
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,292.99,229.72
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,258.62,203.04
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,241.86,189.8
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,225.1,176.52
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,189.92,149.28
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,165.6,130.82
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,156.98,130.56
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,150.29,125.48
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,126.91,105.68
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,102.91,85.14
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,87.43,71.85
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,71.74,58.2
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,60.69,48.51
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,49.55,38.6
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,44.82,34.3
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,44.9,34.05
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.43,23.3
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,23.94,12.86
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,13.23,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,51.32,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,117.6,79.54
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,176.12,134.81
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,248.27,198.03
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,170.6,138.66
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,63.08,48.36
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,77.7,60.79
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,92.3,72.83
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,112.73,89.72
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,133.26,106.46
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,171.37,137.76
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,223.85,180.14
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,245.31,196.64
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,266.68,213.0
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,341.95,272.05
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,436.22,343.48
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,527.6,412.95
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,638.73,494.44
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,592.54,457.75
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,561.84,433.1
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,531.36,409.29
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,483.12,372.47
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,588.74,450.99
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,689.34,522.26
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,634.44,480.99
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,593.91,450.68
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,632.29,479.92
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,675.66,511.55
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,643.48,487.54
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,606.07,460.35
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,621.65,473.09
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,627.15,477.95
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,603.55,461.01
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,577.86,442.33
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,512.49,393.0
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,457.3,351.17
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,440.96,338.52
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,422.63,323.17
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,403.13,302.81
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,361.95,260.98
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,297.92,214.7
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,270.69,202.02
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,239.81,179.65
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,206.25,156.98
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,174.02,144.16
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,148.92,123.41
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,140.08,116.32
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,127.64,106.03
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,117.09,97.44
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,106.27,88.46
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,92.02,76.12
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,77.53,63.33
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,58.06,45.93
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,41.58,31.01
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.81,22.68
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.53,11.68
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,12.38,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.06,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,18.17,8.24
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,34.02,22.73
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,49.93,36.74
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,68.91,53.25
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,87.97,69.65
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,108.98,87.32
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,130.53,105.14
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,302.74,249.41
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,473.75,385.45
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,400.5,323.62
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,299.14,239.9
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,417.61,334.29
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,543.44,429.43
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,536.12,420.42
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,507.1,396.61
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,593.17,460.52
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,662.35,510.14
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,526.83,406.9
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,388.27,299.76
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,421.16,324.94
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,453.35,348.37
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,538.8,411.43
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,605.11,459.09
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,539.31,409.71
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,461.59,352.03
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,433.68,331.57
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,406.35,311.11
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,422.73,323.68
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,437.62,334.85
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,383.77,294.62
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,332.32,256.03
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,342.11,263.91
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,350.65,270.52
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,336.98,260.29
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,323.38,250.15
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,317.44,245.79
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,310.53,240.54
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,271.8,211.01
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,235.49,183.29
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,230.25,179.2
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,223.63,173.87
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,192.72,150.25
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,172.81,135.51
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,155.64,128.52
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,140.87,116.62
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,132.65,109.99
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,124.31,103.2
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,100.23,82.8
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,75.4,61.4
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,64.02,51.46
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,52.55,41.27
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,42.07,31.81
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,40.0,29.62
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.58,21.62
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.97,11.96
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,11.95,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,57.76,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,132.98,88.39
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,196.54,150.16
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,271.13,216.18
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,172.75,140.7
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,32.21,22.02
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,39.27,28.1
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,46.35,34.02
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,62.64,47.71
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,79.65,61.83
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,91.92,71.69
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,104.2,81.44
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,111.98,87.53
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,119.77,93.61
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,157.83,124.35
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,196.36,154.96
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,243.07,191.72
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,307.13,241.26
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,311.09,243.06
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,298.3,232.34
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,268.71,209.15
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,239.74,186.4
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,341.24,264.74
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,429.33,330.33
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,390.32,300.22
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,352.23,271.3
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,438.53,336.92
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,530.96,404.56
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,489.4,373.24
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,458.68,350.5
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,472.92,361.55
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,488.11,372.85
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,475.13,363.28
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,461.35,353.18
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,435.39,333.86
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,409.91,314.79
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,396.81,304.8
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,381.52,292.67
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,316.71,243.91
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,255.28,197.98
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,240.48,186.64
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,225.41,174.89
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,203.9,158.46
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,183.26,142.98
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,167.37,138.27
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,157.07,130.31
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,135.82,112.63
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,103.61,85.26
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,80.5,65.44
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,56.37,44.42
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,47.19,36.38
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,38.03,28.24
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,35.99,26.36
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,40.85,30.36
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.43,22.34
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.53,11.55
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,12.38,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,53.36,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,125.94,82.87
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,189.81,144.87
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,265.11,211.2
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,330.19,268.73
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,401.02,329.3
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,256.83,213.08
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,57.2,43.06
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,93.4,73.64
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,130.79,104.48
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,114.73,90.76
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,99.7,78.01
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,136.38,108.09
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,173.64,138.12
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,182.22,144.36
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,190.87,150.68
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,204.16,160.97
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,217.42,171.2
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,210.96,165.77
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,204.63,160.53
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,211.91,166.14
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,219.11,171.66
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,312.36,244.31
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,393.43,305.65
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,424.24,328.87
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,453.75,351.16
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,483.74,374.05
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,511.68,395.27
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,467.8,361.85
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,425.53,329.7
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,415.9,322.78
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,406.08,315.57
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,400.73,311.76
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,394.7,307.37
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,418.84,326.55
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,436.62,340.22
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,401.16,313.19
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,367.51,287.45
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,309.72,242.64
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,253.7,199.43
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,249.24,195.57
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,242.39,189.57
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,201.67,158.25
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,173.63,137.27
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,154.34,128.16
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,137.45,114.09
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,124.42,103.23
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,111.27,92.16
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,95.6,78.91
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,79.73,65.28
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,68.03,55.02
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,56.24,44.53
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.94,33.49
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,40.14,29.82
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,32.09,22.1
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.91,12.55
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,12.38,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.55,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,10.69,2.26
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,19.38,10.44
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,28.08,18.17
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,38.47,27.28
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,48.97,36.41
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,60.75,46.41
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,72.54,56.24
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,91.82,72.34
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,111.15,88.29
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,128.88,102.75
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,146.66,117.11
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,168.81,135.05
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,191.19,153.02
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,186.83,148.69
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,182.63,144.57
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,227.36,180.4
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,272.38,215.94
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,255.2,201.75
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,238.33,187.95
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,255.0,200.95
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,271.51,213.72
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,263.86,207.44
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,256.29,201.3
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,320.2,251.43
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,370.94,290.61
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,407.57,318.91
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,442.39,345.64
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,434.22,339.38
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,425.76,333.02
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,394.0,308.59
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,363.41,284.98
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,385.45,302.61
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,404.82,317.92
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,398.19,313.0
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,390.33,307.01
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,343.63,270.5
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,300.32,236.61
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,297.2,234.03
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,291.83,229.3
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,267.58,210.26
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,243.97,191.75
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,223.76,175.48
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,203.01,159.5
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,172.01,143.9
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,150.0,125.41
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,138.0,115.44
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,116.78,97.34
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,107.73,89.89
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,98.58,82.22
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,84.55,69.92
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,70.44,57.34
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,52.25,40.94
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,38.39,28.27
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,30.34,20.58
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,22.14,11.11
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,44.73,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,129.19,82.66
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,192.55,146.69
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,267.29,213.33
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,204.75,167.25
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,83.69,65.88
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,103.47,82.73
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,123.72,99.57
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,165.92,134.77
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,200.35,163.02
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,166.85,134.5
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,144.82,115.41
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,316.07,257.0
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,469.4,378.51
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,504.85,403.64
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,539.8,428.55
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,605.47,477.52
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,653.03,512.53
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,669.94,523.93
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,685.02,534.14
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,847.0,659.76
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,964.94,743.62
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,962.85,741.81
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,957.01,738.32
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,857.37,665.4
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,724.27,561.23
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,713.94,555.09
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,701.57,546.75
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,721.87,562.5
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,730.75,569.66
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,730.41,570.56
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,724.45,566.97
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,683.87,535.93
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,642.62,504.02
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,573.25,449.76
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,512.16,401.45
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,473.89,370.58
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,436.66,340.05
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,374.18,290.71
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,327.91,254.95
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,305.68,235.56
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,270.94,205.58
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,234.93,179.65
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,208.82,163.07
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,177.82,148.77
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,157.62,131.92
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,140.72,117.76
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,128.99,107.97
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,107.43,89.61
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,85.4,70.56
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,72.68,59.37
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,59.86,47.93
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.66,33.32
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,35.26,25.51
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,27.94,18.49
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.49,9.75
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,10.67,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,46.78,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,133.89,84.22
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,197.29,150.01
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,271.3,216.35
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,195.4,159.53
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,63.41,48.64
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,77.55,60.69
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,91.67,72.38
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,156.33,126.91
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,216.84,176.92
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,334.0,273.63
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,460.86,374.58
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,488.92,394.33
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,515.26,412.96
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,535.28,425.7
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,535.48,423.7
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,757.38,595.59
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,924.99,713.34
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,790.73,614.03
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,596.16,463.04
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,812.2,630.92
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,966.33,739.21
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,964.51,735.18
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,958.89,729.98
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,947.61,722.06
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,932.61,711.71
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,912.6,698.24
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,889.12,682.36
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,804.83,621.12
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,708.21,545.3
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,654.7,505.59
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,608.49,470.56
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,653.82,510.24
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,668.87,525.08
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,593.16,463.73
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,527.79,410.9
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,468.74,364.39
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,416.12,322.97
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,382.53,295.56
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,348.17,266.86
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,309.92,235.57
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,272.65,205.17
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,237.89,180.2
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,203.58,157.14
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,175.37,138.31
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,159.84,133.32
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,146.67,122.44
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,133.01,111.03
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,119.26,99.61
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,105.19,87.7
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,91.12,75.43
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,76.65,62.6
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.69,42.04
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,33.65,23.98
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,26.69,17.32
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.63,8.93
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,48.52,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,137.77,84.28
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,200.23,150.25
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,272.35,213.85
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,267.37,215.51
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,240.43,196.43
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,280.93,230.4
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,321.68,263.14
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,481.83,391.82
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,636.72,509.63
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,679.58,537.65
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,727.55,569.88
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,769.94,598.65
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,810.42,625.84
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,844.87,649.13
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,876.74,670.6
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,902.53,687.88
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,925.15,703.08
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,939.77,711.58
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,950.57,717.6
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,958.11,722.45
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,961.96,724.94
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,961.48,725.04
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,957.24,722.69
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,946.45,715.61
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,931.95,706.09
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,913.29,693.76
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,891.08,678.99
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,863.41,660.38
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,832.58,639.48
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,797.16,615.39
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,758.99,589.07
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,717.07,558.43
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,672.77,524.69
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,625.53,487.97
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,576.15,448.33
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,523.53,404.68
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,469.65,358.63
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,396.25,299.96
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,356.2,270.64
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,312.85,236.0
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,273.2,204.78
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,208.6,140.39
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,128.42,69.27
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,72.52,48.01
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,62.71,49.37
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,82.93,67.23
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,122.44,101.94
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,82.94,67.8
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,47.85,37.04
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,45.71,35.2
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,43.62,33.3
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,39.35,29.34
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,32.21,22.7
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,25.96,16.66
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.69,8.83
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,10.24,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,43.41,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,124.5,74.8
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,191.18,144.88
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,268.11,213.85
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,333.84,273.39
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,405.52,336.62
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,468.05,390.14
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,531.14,442.45
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,589.45,489.97
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,648.36,536.21
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,574.71,473.83
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,466.97,382.71
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,536.69,438.64
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,626.81,508.61
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,559.43,451.0
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,483.55,386.86
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,520.12,414.78
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,556.22,441.78
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,561.1,443.96
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,564.54,445.19
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,677.37,533.32
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,786.86,616.57
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,672.1,526.55
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,556.92,435.35
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,696.33,545.3
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,826.19,644.47
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,889.44,696.8
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,922.18,721.42
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,893.68,700.71
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,861.97,677.88
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,825.58,651.52
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,786.35,622.93
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,743.37,589.61
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,697.94,553.23
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,649.35,513.64
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,598.66,471.41
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,545.09,425.73
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,490.16,377.75
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,433.16,326.98
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,375.35,274.48
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,315.74,220.18
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,256.32,166.92
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,196.77,117.14
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,138.09,76.41
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,80.67,54.23
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,70.32,55.79
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,60.05,47.03
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,58.47,45.82
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,56.36,44.21
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,54.2,42.51
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,51.07,39.8
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,44.03,33.52
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,39.77,29.65
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,35.51,25.59
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,28.51,18.83
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.46,9.95
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,11.1,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
