Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,42.06,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,116.95,17.42
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,192.49,141.0
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,270.69,213.8
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,242.96,197.89
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,173.86,142.58
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,208.09,172.39
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,242.81,201.8
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,326.74,271.98
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,404.18,335.45
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,463.79,382.24
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,542.68,442.61
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,699.37,565.78
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,843.65,669.81
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,879.54,692.24
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,912.7,713.42
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,939.63,730.34
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,963.24,744.91
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,981.43,754.3
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,995.93,761.19
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,938.87,720.48
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,845.69,649.48
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,939.92,720.96
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,1002.0,762.76
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,991.42,755.36
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,976.92,746.08
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,956.66,733.13
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,932.69,717.52
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,903.87,698.71
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,871.66,677.25
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,833.98,650.27
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,793.65,621.13
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,750.13,590.46
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,704.11,555.7
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,654.62,516.27
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,602.9,473.99
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,548.47,428.01
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,492.65,379.66
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,434.71,328.38
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,375.73,275.03
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,315.78,220.39
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,255.93,166.52
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,194.91,115.01
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,134.6,72.27
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,75.72,48.38
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,62.55,49.28
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,60.38,47.56
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,58.11,45.73
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,48.56,37.45
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,46.07,35.34
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,43.42,33.02
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,40.79,30.62
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,36.34,26.53
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,31.9,22.26
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,22.93,13.65
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,16.55,1.6
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,8.54,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,41.43,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,114.97,5.52
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,192.06,139.78
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,271.36,213.87
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,340.71,277.07
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,416.25,343.64
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,291.62,242.72
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,92.93,73.1
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,119.48,95.51
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,146.52,117.88
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,172.34,138.74
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,212.17,170.65
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,205.53,164.54
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,212.25,169.32
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,323.05,258.85
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,439.95,350.33
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,415.98,330.03
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,409.18,323.35
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,480.98,377.78
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,533.41,416.49
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,580.99,452.31
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,627.48,486.97
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,690.32,533.86
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,733.32,566.06
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,736.74,568.34
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,737.99,569.29
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,731.77,565.15
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,723.36,559.4
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,719.54,557.67
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,719.23,558.21
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,772.41,603.78
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,796.07,625.34
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,710.07,557.21
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,625.97,489.6
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,626.11,492.02
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,604.68,475.43
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,550.27,429.56
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,494.6,381.45
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,436.7,330.37
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,378.46,277.86
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,319.26,224.43
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,260.31,171.73
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,202.36,123.39
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,138.88,78.3
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,82.13,54.31
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,70.0,55.57
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,70.52,56.22
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,65.09,51.67
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,62.64,49.78
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,60.11,47.76
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,56.94,45.0
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,53.79,42.12
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,47.63,36.39
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,39.19,28.46
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,28.94,18.51
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.61,1.22
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,10.24,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,21.37,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,59.45,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,136.06,97.97
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,211.35,166.51
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,278.55,226.52
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,358.46,295.82
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,426.48,353.2
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,498.54,411.79
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,560.25,460.97
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,623.38,509.76
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,678.68,549.51
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,733.82,587.48
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,777.13,616.99
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,823.16,648.07
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,861.07,673.12
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,896.46,696.22
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,925.11,715.06
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,950.69,731.8
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,848.19,655.53
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,706.18,545.62
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,656.3,507.31
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,586.44,453.63
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,591.81,457.85
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,596.0,460.88
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,613.06,474.1
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,628.33,485.94
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,633.73,489.7
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,637.22,492.05
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,654.94,506.13
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,659.02,510.16
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,611.66,474.34
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,562.14,436.75
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,564.71,439.63
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,559.22,435.94
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,543.31,424.15
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,521.51,407.07
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,487.6,380.21
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,450.6,349.91
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,413.19,317.22
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,370.24,278.69
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,322.87,233.96
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,265.16,179.82
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,207.04,130.93
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,149.02,88.97
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,94.56,65.27
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,83.01,66.88
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,79.58,64.13
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,75.88,61.12
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,72.8,58.73
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,69.61,56.16
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,64.98,52.11
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,60.24,47.81
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.98,38.44
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,41.97,30.84
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.35,19.57
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,18.8,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,10.24,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,16.8,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,47.82,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,122.65,87.65
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,194.07,152.65
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,261.18,212.25
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,336.65,277.91
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,245.22,203.18
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,111.94,89.28
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,120.29,96.14
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,128.46,102.54
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,155.71,124.73
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,183.48,146.99
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,202.2,161.69
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,220.95,176.31
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,259.76,206.81
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,283.4,224.96
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,306.9,242.92
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,330.19,260.59
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,329.5,258.87
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,328.68,257.17
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,383.26,299.26
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,437.14,340.11
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,449.96,349.39
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,462.11,358.34
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,531.57,411.28
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,581.6,449.13
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,585.88,452.46
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,588.6,454.83
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,573.26,443.62
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,557.32,431.94
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,533.13,414.02
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,509.14,396.11
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,474.15,369.52
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,438.7,342.42
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,411.47,321.58
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,385.16,301.29
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,346.96,271.56
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,311.17,243.65
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,285.97,223.95
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,261.79,204.98
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,240.96,188.87
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,220.66,173.13
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,199.02,156.17
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,178.28,140.18
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,158.88,125.85
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,133.58,110.54
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,115.01,94.87
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,96.11,78.76
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,83.79,68.37
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,71.37,57.71
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,62.96,50.32
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,59.66,47.29
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.83,39.24
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,41.81,30.8
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.18,18.57
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.28,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,8.96,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,21.4,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,63.28,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,137.0,97.07
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,213.29,167.43
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,284.57,230.77
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,362.2,298.11
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,230.71,191.81
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,47.19,34.66
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,57.62,43.55
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,68.24,52.39
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,82.35,63.92
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,96.5,75.31
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,132.2,104.56
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,168.47,133.8
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,197.26,156.42
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,226.22,178.84
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,225.79,177.93
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,225.44,177.21
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,222.85,174.79
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,220.34,172.48
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,264.52,207.02
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,308.59,240.9
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,347.92,270.18
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,369.4,285.65
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,384.86,297.14
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,399.58,308.07
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,439.18,338.08
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,476.7,366.12
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,476.34,365.74
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,475.11,364.92
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,511.02,392.53
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,534.3,410.41
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,507.1,390.02
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,480.33,370.04
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,448.47,346.17
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,417.75,322.95
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,365.94,283.46
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,317.68,246.6
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,289.04,224.64
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,261.88,203.69
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,247.09,192.36
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,231.61,180.33
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,202.43,157.92
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,175.57,137.57
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,163.17,128.9
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,145.01,120.03
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,122.24,100.93
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,98.91,81.1
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,86.62,70.8
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,74.23,60.22
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,63.08,50.42
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,57.06,44.99
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.83,37.4
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.45,29.47
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.47,17.77
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.28,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,8.96,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,17.03,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,51.76,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,122.31,84.8
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,193.31,149.06
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,259.61,205.9
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,333.92,267.6
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,242.48,196.08
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,108.94,85.73
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,175.95,141.86
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,237.58,191.28
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,247.09,197.14
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,255.25,202.16
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,321.49,253.79
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,407.22,318.03
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,469.47,362.83
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,533.04,407.67
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,539.98,411.08
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,544.99,413.75
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,576.72,435.62
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,607.53,456.36
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,615.61,461.5
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,622.32,465.95
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,678.07,505.48
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,713.78,530.71
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,706.18,525.25
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,696.96,519.1
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,642.82,481.43
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,602.99,453.28
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,588.45,443.74
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,573.14,433.33
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,550.64,417.55
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,528.08,401.57
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,500.11,381.19
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,472.7,361.06
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,448.17,343.11
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,423.72,324.96
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,392.89,301.68
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,363.1,278.98
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,344.02,263.96
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,323.03,246.91
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,294.24,223.72
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,265.15,200.26
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,226.59,171.65
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,201.29,154.45
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,170.9,133.75
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,150.08,123.8
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,135.06,111.45
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,119.66,98.63
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,110.06,90.83
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,95.07,78.17
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,74.93,60.6
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,61.34,48.54
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.52,38.78
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.4,28.53
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.68,15.34
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.07,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,6.4,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,11.48,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,31.45,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,100.93,68.73
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,162.65,125.53
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,223.68,178.11
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,291.66,234.95
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,223.44,180.67
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,117.42,92.73
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,119.23,94.31
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,120.66,94.97
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,156.83,124.16
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,193.9,153.28
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,205.33,161.6
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,216.65,169.93
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,269.35,210.64
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,307.17,239.13
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,345.26,267.66
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,383.26,295.8
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,390.74,300.11
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,397.79,304.32
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,424.31,323.82
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,450.2,342.63
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,464.4,352.99
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,477.87,362.91
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,479.89,364.26
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,481.3,365.28
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,495.8,376.21
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,508.9,386.02
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,491.03,372.79
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,473.25,359.8
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,459.1,349.72
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,444.84,339.48
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,459.78,351.24
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,466.26,356.46
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,432.23,331.23
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,400.39,307.58
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,375.27,289.21
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,350.62,270.91
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,326.4,252.23
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,302.44,233.52
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,272.5,210.24
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,244.22,188.37
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,214.0,165.4
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,186.25,144.75
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,158.08,124.1
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,143.56,118.32
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,122.13,100.43
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,100.23,81.93
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,87.25,71.07
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,74.15,59.91
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,61.25,48.6
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,53.33,41.5
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,45.09,34.01
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.7,26.15
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.06,14.66
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.22,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,18.9,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,43.26,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,127.87,86.75
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,200.84,155.47
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,270.18,215.59
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,344.56,277.92
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,239.39,195.25
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,73.64,56.73
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,94.22,74.3
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,114.8,91.07
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,148.14,118.12
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,182.17,145.12
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,227.8,180.99
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,260.56,206.12
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,307.53,241.92
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,354.92,277.24
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,375.45,291.99
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,395.58,306.57
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,358.56,277.81
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,321.75,249.26
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,356.63,275.87
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,390.94,301.39
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,413.07,317.1
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,434.44,332.2
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,485.0,369.97
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,548.35,416.11
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,540.85,410.72
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,532.46,405.18
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,487.38,371.78
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,455.71,348.08
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,422.2,323.33
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,390.0,299.37
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,389.15,299.16
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,387.33,298.01
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,377.97,291.25
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,367.89,283.86
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,346.72,268.38
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,325.85,252.97
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,325.38,252.12
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,315.3,243.13
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,283.0,217.62
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,252.26,193.51
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,224.49,172.86
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,193.83,150.52
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,166.74,131.33
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,147.63,122.2
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,134.86,111.73
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,113.3,93.55
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,99.38,81.92
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,85.34,69.97
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,65.66,52.68
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,52.93,41.31
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,42.99,32.22
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.53,24.24
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.57,13.26
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.45,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.55,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,34.14,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,116.87,77.6
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,188.16,145.71
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,252.88,202.55
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,330.48,268.14
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,239.07,195.47
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,110.4,87.5
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,138.96,111.61
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,180.17,145.15
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,214.52,172.25
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,249.48,199.31
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,292.78,232.96
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,336.77,266.52
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,373.95,294.39
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,429.86,335.84
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,412.51,321.27
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,412.87,320.36
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,445.46,343.9
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,477.58,366.58
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,568.44,433.19
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,638.92,483.57
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,576.23,436.67
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,496.26,377.67
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,562.92,427.45
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,609.77,461.56
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,597.01,452.05
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,583.48,442.43
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,531.84,404.64
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,473.1,361.44
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,476.84,365.15
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,484.53,371.3
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,436.9,335.82
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,397.09,306.06
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,405.29,312.93
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,409.75,316.51
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,353.42,273.57
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,301.41,233.93
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,282.18,219.28
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,263.21,204.59
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,248.13,193.0
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,232.34,180.73
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,199.83,155.85
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,178.81,140.39
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,152.83,120.63
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,129.92,107.2
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,115.8,95.44
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,101.53,83.42
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,88.21,72.22
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,74.77,60.7
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,60.93,48.51
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,53.82,42.08
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.7,32.81
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,35.25,24.81
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.56,13.01
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.67,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,40.12,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,125.19,81.67
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,202.88,157.65
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,271.2,218.59
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,347.31,284.41
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,246.86,203.72
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,107.62,85.46
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,137.1,110.4
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,179.36,145.2
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,216.82,175.55
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,255.05,206.05
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,243.66,195.56
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,216.2,172.4
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,378.73,302.01
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,512.68,403.32
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,492.2,384.73
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,469.19,365.28
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,499.04,386.31
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,528.13,406.19
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,510.49,391.67
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,473.34,363.34
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,594.69,454.13
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,711.34,537.39
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,613.41,464.74
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,518.39,394.31
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,455.61,348.07
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,394.99,302.53
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,410.04,314.03
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,423.78,324.1
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,453.97,346.77
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,486.49,370.65
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,467.75,356.54
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,448.83,342.55
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,410.47,313.98
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,376.47,288.58
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,356.44,274.09
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,336.42,259.32
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,288.04,222.69
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,243.62,189.06
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,244.12,189.05
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,241.08,185.82
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,213.16,164.55
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,187.11,145.24
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,156.72,123.13
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,140.03,115.53
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,126.33,104.27
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,112.5,92.76
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,98.56,81.15
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,84.52,69.22
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,66.94,53.79
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,54.83,42.97
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.51,34.39
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,35.99,25.41
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,23.95,13.03
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,12.8,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
