Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,84.07,10.02
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,182.24,137.42
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,256.65,206.43
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,340.77,280.07
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,223.62,185.47
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,50.53,37.37
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,61.35,46.6
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,72.32,55.72
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,94.64,74.2
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,117.09,92.52
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,139.78,110.9
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,162.61,129.17
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,155.89,122.95
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,149.51,117.13
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,185.94,146.25
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,222.63,175.06
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,256.07,200.9
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,289.43,226.36
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,346.21,269.62
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,383.55,297.52
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,364.45,281.96
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,345.67,266.96
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,352.38,272.11
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,358.66,276.85
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,456.55,351.94
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,563.24,431.04
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,591.71,452.85
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,625.64,478.72
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,526.97,405.41
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,436.7,337.25
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,403.48,312.66
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,371.75,288.72
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,370.41,288.29
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,367.48,286.4
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,328.23,256.62
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,291.54,228.66
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,252.52,198.28
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,220.56,173.39
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,185.9,146.12
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,152.73,119.95
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,150.1,118.11
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,146.89,115.84
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,114.63,94.29
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,82.84,67.18
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,76.0,61.43
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,69.1,55.57
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,59.12,46.9
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,48.86,37.85
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,41.29,31.06
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,42.19,31.59
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,34.71,24.58
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,27.12,16.78
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.37,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,68.76,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,146.77,109.25
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,215.64,172.57
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,293.36,240.28
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,178.93,148.0
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,41.36,29.73
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,50.52,37.6
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,59.71,45.29
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,68.62,52.54
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,77.8,59.91
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,91.99,71.48
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,106.23,82.96
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,120.02,93.78
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,133.81,104.48
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,146.73,114.65
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,159.69,124.78
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,199.67,156.44
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,239.84,187.7
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,257.72,201.15
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,275.42,214.44
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,253.82,196.95
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,232.72,180.05
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,317.34,244.95
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,387.68,297.07
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,386.32,295.49
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,384.59,294.12
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,385.67,294.99
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,386.22,295.49
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,346.06,265.52
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,301.06,231.75
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,318.96,245.77
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,329.17,253.64
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,327.51,252.68
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,324.9,250.98
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,308.47,238.61
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,292.09,226.23
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,301.06,232.72
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,300.51,231.06
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,263.76,202.94
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,227.42,175.56
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,201.79,155.94
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,177.46,137.77
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,149.12,123.03
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,134.43,111.22
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,118.63,98.04
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,102.67,84.55
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,88.33,72.42
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,73.88,59.92
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,57.44,45.32
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,46.99,35.79
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,37.18,26.62
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.59,15.22
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.87,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,94.71,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,204.25,151.64
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,280.97,223.75
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,367.69,298.23
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,259.33,212.73
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,82.63,64.19
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,100.22,79.19
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,117.76,93.53
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,185.35,149.39
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,244.63,196.98
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,244.6,195.65
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,243.84,194.02
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,262.4,207.71
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,280.82,221.02
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,298.98,234.57
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,316.93,247.9
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,343.33,267.24
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,369.38,286.06
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,412.2,318.16
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,454.28,349.27
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,468.53,359.43
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,482.04,369.23
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,482.4,369.45
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,482.21,369.36
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,541.11,413.6
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,580.49,443.02
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,556.79,425.57
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,533.14,408.42
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,529.13,406.24
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,523.45,402.62
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,480.05,370.22
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,438.98,339.42
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,383.31,297.35
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,335.08,260.55
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,346.61,269.69
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,351.86,273.3
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,314.25,244.08
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,278.05,216.09
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,245.76,191.02
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,215.83,167.9
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,201.48,156.09
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,184.82,143.16
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,152.03,125.8
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,135.01,111.92
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,116.53,96.37
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,97.79,80.4
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,83.75,68.32
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,69.59,55.94
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,54.73,42.73
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,45.45,34.26
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,36.0,25.48
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.84,14.33
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.49,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,84.5,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,181.46,133.79
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,257.51,205.89
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,343.81,281.11
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,237.92,196.5
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,92.84,73.0
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,113.55,90.63
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,134.64,108.09
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,150.3,120.46
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,166.04,132.68
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,195.12,155.98
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,241.09,192.36
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,258.64,205.1
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,276.04,217.66
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,341.54,268.68
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,407.45,318.77
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,428.34,333.57
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,448.69,348.14
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,474.33,367.11
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,519.06,399.84
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,555.23,425.89
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,589.84,450.58
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,610.17,465.83
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,628.6,479.77
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,638.6,487.91
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,659.31,503.57
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,627.02,480.62
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,606.98,466.44
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,573.3,442.08
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,540.39,417.95
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,552.93,428.6
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,553.92,430.12
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,510.0,396.57
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,468.14,364.31
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,435.93,339.01
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,403.34,312.9
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,366.21,282.91
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,329.67,252.95
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,294.02,223.92
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,257.16,194.38
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,221.25,166.45
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,187.91,142.38
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,155.6,128.62
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,146.93,121.91
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,127.96,105.99
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,108.47,89.43
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,94.27,77.42
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,81.95,66.79
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,60.17,47.49
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,43.87,32.82
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.8,24.31
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,24.08,13.29
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.1,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,77.45,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,170.31,124.45
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,246.68,197.58
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,331.84,272.45
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,403.01,333.42
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,478.91,395.77
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,309.55,257.72
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,74.39,57.27
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,119.13,94.74
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,165.23,132.31
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,161.7,128.72
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,158.32,125.36
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,206.74,164.56
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,274.22,218.1
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,289.34,229.23
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,304.24,240.3
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,319.84,251.46
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,335.17,262.35
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,395.58,308.88
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,455.24,353.95
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,482.54,374.11
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,508.81,393.53
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,553.09,426.38
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,577.02,444.15
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,562.35,432.9
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,547.21,421.51
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,572.02,441.03
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,593.32,457.6
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,530.31,409.13
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,463.76,358.14
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,482.25,373.91
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,489.67,380.87
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,474.74,369.83
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,457.51,356.68
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,414.78,323.37
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,374.85,292.08
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,340.57,264.92
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,307.64,238.58
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,273.04,210.89
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,240.44,184.97
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,210.92,162.71
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,180.1,140.16
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,150.99,125.22
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,137.46,114.27
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,118.35,98.11
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,98.96,81.52
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,84.26,68.95
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,69.42,56.01
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,54.93,43.05
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,46.44,35.17
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,34.25,23.87
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.02,12.87
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,13.23,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,92.03,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,202.42,146.55
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,282.36,225.24
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,373.17,304.46
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,232.11,192.64
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,38.86,27.57
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,47.19,34.78
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,55.53,41.78
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,70.06,53.79
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,85.22,66.14
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,106.03,83.11
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,126.93,99.96
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,141.67,111.66
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,156.45,123.3
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,179.8,141.87
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,203.2,160.29
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,195.35,153.35
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,187.76,146.78
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,218.74,171.16
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,249.63,195.14
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,334.03,260.56
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,401.75,311.89
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,422.4,327.28
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,442.04,342.11
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,394.08,305.58
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,347.78,270.19
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,375.39,291.7
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,401.3,311.56
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,456.29,354.35
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,513.06,397.57
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,477.32,370.27
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,443.03,344.33
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,422.04,328.57
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,400.8,312.37
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,339.96,265.46
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,285.55,223.43
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,277.82,217.39
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,268.46,209.71
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,235.38,183.86
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,204.83,160.19
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,177.42,138.99
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,158.96,125.15
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,137.99,114.1
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,119.83,98.91
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,100.79,82.78
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,81.39,66.12
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,69.31,55.79
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,57.13,45.15
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,44.33,33.69
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,40.2,29.7
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,31.75,21.67
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.15,11.66
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,11.95,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,88.46,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,195.07,139.77
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,275.8,220.15
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,367.58,299.95
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,258.91,213.7
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,81.26,63.35
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,99.23,78.76
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,117.2,93.59
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,150.35,121.1
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,184.25,148.73
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,186.91,150.14
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,189.44,151.53
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,202.32,161.19
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,215.22,170.74
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,232.96,184.47
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,250.68,198.09
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,316.8,249.21
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,364.77,285.28
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,387.32,301.97
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,409.32,318.31
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,356.36,277.38
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,288.46,224.79
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,374.1,291.14
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,441.45,341.95
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,461.21,356.05
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,479.5,369.19
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,426.18,328.86
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,375.13,290.09
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,365.33,282.95
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,355.47,275.61
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,358.16,277.94
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,359.76,279.37
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,340.11,264.43
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,320.91,249.82
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,301.5,235.01
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,282.47,220.39
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,259.19,202.37
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,236.77,184.95
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,208.98,163.64
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,188.64,148.26
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,172.11,135.41
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,155.97,122.98
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,143.94,119.34
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,134.59,111.73
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,114.12,94.41
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,93.29,76.55
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,79.21,64.5
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,65.01,52.1
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,52.18,40.58
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,45.04,33.88
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.8,22.52
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.51,10.53
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,12.38,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,47.55,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,140.54,98.03
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,213.24,169.43
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,296.45,241.96
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,184.92,152.35
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,46.36,33.83
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,56.91,42.88
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,67.91,52.06
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,80.33,62.29
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,92.76,72.4
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,116.57,91.77
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,140.49,110.95
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,167.62,132.45
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,194.95,153.75
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,208.82,164.29
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,222.67,174.8
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,225.45,176.24
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,228.26,177.78
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,250.03,194.45
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,271.61,210.78
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,301.98,233.85
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,350.71,270.48
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,362.24,278.78
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,373.18,286.85
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,400.93,307.73
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,427.22,327.29
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,415.4,318.37
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,403.57,309.67
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,384.8,295.85
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,366.47,282.33
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,363.15,280.23
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,359.14,277.5
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,340.9,263.9
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,322.97,250.47
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,288.0,223.87
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,254.96,198.59
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,272.63,212.2
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,284.61,220.59
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,240.87,187.24
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,201.83,157.83
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,175.22,137.31
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,157.35,123.93
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,129.42,106.84
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,103.71,85.08
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,90.38,73.8
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,76.92,62.25
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,64.79,51.83
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,52.56,41.1
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,47.1,36.09
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.82,33.64
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,32.96,22.52
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,20.88,8.42
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,11.52,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,38.92,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,121.36,82.46
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,191.35,151.13
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,271.15,220.2
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,192.89,158.05
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,79.49,61.92
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,98.93,78.51
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,118.37,94.59
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,213.73,174.12
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,319.28,258.44
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,289.84,233.17
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,274.77,219.67
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,268.1,213.14
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,243.07,192.2
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,310.33,244.76
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,359.61,282.2
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,426.87,333.6
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,514.69,398.88
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,461.89,357.94
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,429.6,332.69
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,575.4,442.88
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,716.26,543.85
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,559.2,427.73
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,407.34,313.03
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,404.53,311.65
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,401.36,309.3
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,463.62,356.77
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,532.29,407.59
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,496.87,380.75
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,455.1,349.74
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,419.01,322.7
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,384.69,296.81
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,358.13,276.89
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,332.6,257.6
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,322.93,250.3
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,312.14,241.91
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,296.36,229.47
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,279.48,215.94
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,247.09,191.26
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,217.08,168.52
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,195.53,151.68
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,173.96,135.43
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,144.93,119.91
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,129.71,107.36
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,116.92,96.73
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,104.02,85.83
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,88.61,72.56
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,73.1,58.96
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,59.79,47.03
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,48.48,36.62
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,32.46,21.93
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,15.95,4.19
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,8.54,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,18.46,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,54.25,33.12
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,111.15,86.12
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,169.62,137.38
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,113.5,91.59
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,49.81,36.8
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,63.7,48.62
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,77.57,60.2
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,93.86,73.5
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,110.14,86.57
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,126.4,99.6
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,142.64,112.48
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,173.67,137.45
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,204.99,162.27
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,244.34,193.14
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,303.87,239.05
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,312.22,243.96
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,320.38,248.89
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,355.55,275.18
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,390.11,300.52
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,443.92,340.31
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,496.33,378.14
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,482.57,367.08
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,468.74,356.52
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,457.14,347.81
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,445.47,339.05
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,467.67,355.93
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,487.67,370.85
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,490.71,373.15
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,481.75,366.92
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,461.89,352.9
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,441.76,338.53
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,398.84,306.75
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,362.76,279.85
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,355.01,274.2
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,343.9,265.49
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,314.89,243.13
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,286.57,221.05
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,256.1,197.43
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,224.9,173.41
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,192.16,148.7
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,162.92,127.08
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,143.61,118.69
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,130.54,108.15
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,119.44,98.96
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,108.03,89.35
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,92.73,76.17
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,77.18,62.51
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,61.26,48.28
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,43.13,31.92
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,26.57,16.83
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.05,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.69,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
