Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,22.29,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,64.56,39.25
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,126.16,98.11
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,190.13,153.97
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,124.67,100.97
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,49.86,36.83
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,63.28,48.27
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,76.67,59.43
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,84.76,65.87
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,92.92,72.26
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,105.84,82.64
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,118.76,92.9
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,142.06,111.58
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,165.48,130.12
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,166.53,130.56
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,167.74,131.21
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,179.8,140.32
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,191.83,149.32
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,246.74,192.24
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,321.0,248.95
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,351.69,271.74
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,381.61,293.99
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,360.19,277.65
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,339.26,261.85
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,342.48,264.48
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,345.28,266.71
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,343.51,265.43
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,341.42,263.97
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,354.0,273.95
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,365.32,282.89
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,382.96,296.72
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,397.96,308.36
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,362.59,281.49
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,329.14,256.07
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,315.33,245.58
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,301.03,234.51
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,286.89,223.37
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,271.55,211.02
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,246.97,191.53
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,222.84,172.42
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,188.8,146.58
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,158.6,124.07
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,141.83,117.35
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,121.41,100.43
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,107.2,88.46
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,92.87,76.22
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,77.76,63.11
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,62.51,49.65
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,52.94,40.97
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,43.74,32.39
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.41,19.07
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.7,0.67
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,8.11,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,23.56,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,68.25,40.28
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,130.81,101.79
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,195.76,158.93
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,146.23,119.03
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,79.04,61.45
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,101.03,80.13
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,123.18,98.55
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,121.49,96.51
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,120.22,94.83
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,139.22,110.14
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,158.3,125.32
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,216.34,172.25
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,295.28,234.42
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,321.97,254.41
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,348.43,274.26
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,332.63,260.58
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,316.93,247.25
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,410.58,319.65
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,523.83,403.85
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,522.96,402.02
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,502.26,386.58
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,552.61,423.9
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,581.87,445.32
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,618.85,473.41
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,665.99,508.22
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,650.17,497.33
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,632.56,485.44
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,625.88,481.27
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,616.85,475.15
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,562.72,434.52
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,507.57,392.96
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,459.27,356.37
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,414.36,322.01
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,394.36,307.16
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,372.61,290.33
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,325.9,253.75
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,283.82,220.95
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,259.77,201.61
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,233.21,180.31
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,200.66,154.39
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,172.95,133.59
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,150.41,125.01
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,132.77,110.3
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,116.02,96.17
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,102.32,84.5
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,86.57,70.98
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,70.71,57.06
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,56.38,44.12
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,42.97,31.78
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,29.22,18.76
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,14.39,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,7.68,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,5.97,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,11.53,1.81
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,26.88,16.39
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,44.0,31.34
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,65.23,49.67
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,86.04,67.45
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,109.34,87.24
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,133.13,107.16
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,155.41,125.2
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,177.93,143.11
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,255.79,206.55
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,320.86,258.24
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,366.4,293.43
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,432.34,343.58
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,472.31,373.31
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,511.96,402.58
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,506.05,395.58
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,498.84,387.95
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,521.77,404.65
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,543.7,420.38
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,554.75,428.26
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,564.67,435.4
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,593.66,457.26
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,620.51,477.33
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,667.4,512.44
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,694.0,532.73
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,637.89,490.37
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,573.13,441.85
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,553.98,428.47
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,533.77,413.88
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,487.96,378.94
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,444.92,345.95
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,421.85,328.46
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,399.05,310.99
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,383.85,299.19
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,366.25,285.02
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,353.35,273.19
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,332.89,253.88
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,260.44,199.05
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,206.75,161.08
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,189.89,147.42
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,171.36,133.22
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,133.44,110.31
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,106.12,87.32
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,101.55,83.64
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,96.75,79.66
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,80.99,65.94
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,65.08,51.88
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,53.5,41.39
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,43.46,32.01
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,28.61,18.0
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,14.0,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.26,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,28.49,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,81.22,44.23
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,151.03,117.67
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,236.34,191.86
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,304.69,250.38
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,378.67,311.43
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,260.5,214.47
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,102.29,80.28
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,125.91,100.0
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,149.74,119.27
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,168.22,133.9
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,186.85,148.49
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,213.0,168.67
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,239.27,188.57
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,295.04,231.52
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,332.53,259.62
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,358.11,278.33
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,383.3,296.64
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,394.93,304.76
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,406.13,312.66
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,432.07,331.15
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,457.1,348.71
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,477.42,363.31
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,496.54,376.99
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,493.47,374.82
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,504.26,382.7
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,534.75,405.72
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,561.75,425.9
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,549.12,417.45
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,534.85,407.92
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,548.08,419.02
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,548.05,419.93
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,515.03,395.44
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,482.34,370.85
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,432.1,333.28
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,386.46,298.66
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,342.23,264.19
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,301.73,232.49
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,265.68,203.91
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,232.03,177.45
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,198.91,152.09
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,174.6,135.01
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,146.34,121.35
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,127.75,106.03
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,110.68,91.59
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,87.05,71.19
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,72.22,58.25
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,57.24,44.97
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,47.36,35.98
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,40.89,29.72
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,26.83,16.26
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,12.82,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,6.83,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,32.71,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,100.23,51.95
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,177.42,138.25
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,257.21,208.48
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,161.23,131.95
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,43.03,31.0
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,53.87,40.32
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,65.38,49.97
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,80.7,62.55
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,96.03,74.92
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,105.62,82.55
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,115.24,90.14
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,131.01,102.7
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,146.78,115.13
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,165.93,130.34
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,185.13,145.49
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,194.8,152.91
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,204.45,160.34
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,214.49,168.05
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,224.44,175.68
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,231.46,180.67
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,238.37,185.56
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,268.66,209.09
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,298.47,232.02
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,347.28,269.51
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,379.01,293.68
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,395.98,306.76
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,411.53,318.8
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,424.86,329.37
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,436.17,338.36
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,379.35,294.97
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,326.01,254.0
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,333.17,260.09
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,338.22,264.32
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,345.15,269.85
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,346.83,270.74
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,334.77,260.14
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,317.03,244.01
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,257.27,198.45
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,213.09,166.38
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,183.71,143.7
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,157.0,123.51
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,140.03,116.38
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,119.62,99.13
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,105.72,87.36
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,91.71,75.31
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,71.6,57.83
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,57.58,45.43
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,48.35,36.94
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,38.91,28.05
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,25.81,15.13
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.44,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,6.83,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,44.63,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,127.85,62.07
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,211.29,165.76
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,303.16,247.43
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,183.73,151.83
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,24.74,15.45
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,30.96,20.84
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,37.2,26.11
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,45.12,32.74
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,53.05,39.31
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,58.91,44.07
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,64.79,48.82
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,80.08,61.22
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,96.03,73.99
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,102.16,78.77
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,108.29,83.56
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,122.07,94.56
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,135.86,105.5
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,158.47,123.56
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,181.05,141.45
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,181.94,141.94
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,182.81,142.5
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,180.54,140.59
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,178.26,138.71
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,179.05,139.32
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,179.77,139.87
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,205.57,160.27
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,230.93,180.17
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,306.91,239.65
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,371.17,288.95
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,329.87,257.06
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,290.59,226.85
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,271.06,212.01
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,256.22,200.68
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,267.09,209.45
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,274.41,215.23
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,240.18,188.49
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,211.65,166.3
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,181.27,142.5
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,152.45,119.87
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,147.22,115.92
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,141.36,111.54
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,104.77,86.06
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,67.94,54.37
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,59.29,46.95
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,50.52,39.31
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,45.78,35.13
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,50.93,39.56
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,43.45,32.62
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,35.78,25.29
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.63,13.78
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,13.66,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,48.36,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,136.81,58.88
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,227.6,177.45
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,323.16,262.59
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,198.81,163.92
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,29.71,19.59
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,36.78,25.68
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,43.85,31.63
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,62.22,46.99
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,81.91,63.27
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,90.19,69.9
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,98.48,76.5
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,103.58,80.27
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,108.72,84.06
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,156.24,122.46
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,204.66,160.85
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,213.71,167.55
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,222.73,174.32
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,213.3,166.57
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,204.14,159.12
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,224.71,175.14
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,245.06,190.82
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,214.41,166.62
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,184.54,143.06
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,247.22,191.91
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,309.41,239.12
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,277.55,214.41
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,246.58,190.57
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,206.96,159.89
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,168.33,129.69
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,145.7,111.87
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,123.64,94.38
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,132.6,101.7
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,141.25,108.72
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,142.03,109.68
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,142.78,110.67
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,153.14,119.15
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,162.73,126.99
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,142.02,110.67
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,121.95,94.86
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,137.25,107.21
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,149.26,117.1
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,122.07,100.29
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,96.66,78.79
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,84.35,68.39
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,71.93,57.72
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,59.41,46.88
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,46.78,35.74
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,35.16,25.22
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,23.12,14.25
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,13.59,4.75
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.27,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,38.41,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,111.64,39.63
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,197.62,153.35
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,285.58,232.31
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,360.72,298.02
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,448.34,371.4
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,271.18,226.73
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,42.19,30.23
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,50.11,36.97
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,58.05,43.52
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,68.52,52.13
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,79.34,60.96
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,91.76,70.89
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,104.2,80.74
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,120.76,94.01
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,137.35,107.2
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,144.42,112.73
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,151.52,118.29
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,180.64,141.51
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,209.75,164.47
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,246.31,192.81
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,282.61,220.54
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,290.4,226.33
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,297.96,232.03
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,333.28,259.18
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,351.69,273.2
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,347.4,269.8
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,342.91,266.36
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,343.75,267.11
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,344.0,267.4
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,351.19,273.13
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,356.87,277.61
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,349.5,272.07
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,341.13,265.7
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,332.73,259.15
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,322.41,250.83
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,294.77,229.1
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,267.98,207.95
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,247.35,190.6
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,226.35,172.67
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,199.21,150.17
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,168.87,127.61
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,126.66,104.46
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,100.16,82.18
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,79.94,64.84
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,58.28,45.98
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,53.57,41.85
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,48.76,37.45
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,41.17,30.41
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,33.4,22.97
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.06,10.57
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,13.66,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,44.99,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,127.5,35.48
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,219.92,169.8
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,315.06,254.73
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,222.18,182.28
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,91.02,71.51
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,114.38,91.6
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,138.17,111.47
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,196.65,159.58
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,244.35,197.74
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,281.66,227.0
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,319.27,256.06
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,313.27,249.86
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,306.28,243.09
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,330.54,261.51
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,354.52,279.47
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,464.46,363.59
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,553.06,429.17
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,581.03,449.01
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,607.78,468.27
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,618.31,475.68
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,627.44,482.23
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,837.36,640.87
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,983.94,742.44
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,961.39,725.35
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,935.33,707.38
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,904.96,686.76
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,871.38,663.9
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,837.0,640.7
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,798.72,614.58
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,751.67,581.95
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,702.33,545.52
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,649.35,504.56
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,594.76,461.21
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,537.36,414.29
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,479.06,365.21
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,418.56,313.11
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,358.13,259.8
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,291.93,201.46
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,230.56,148.0
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,169.51,99.52
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,111.0,63.62
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,67.9,53.87
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,65.91,52.45
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,58.0,45.66
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,55.6,43.64
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,51.13,39.68
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,46.57,35.5
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,39.27,28.7
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,31.83,21.52
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.52,8.58
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,9.39,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.55,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,10.71,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,27.34,16.3
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,44.69,31.81
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,66.88,51.18
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,88.83,70.2
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,111.54,89.71
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,134.72,109.31
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,191.85,157.01
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,238.22,194.87
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,342.58,280.62
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,433.37,353.47
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,548.23,443.21
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,647.15,518.32
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,636.8,506.86
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,622.54,493.09
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,847.45,666.9
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,1023.94,789.33
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,1032.79,792.87
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,1037.63,795.06
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,1034.82,791.1
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,1027.94,784.55
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,1015.49,776.31
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,999.03,765.4
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,893.34,691.47
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,764.56,592.56
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,779.16,605.67
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,787.79,613.52
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,807.21,632.4
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,797.83,628.25
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,750.88,593.98
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,701.58,555.71
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,648.7,513.63
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,594.18,469.04
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,536.67,420.6
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,478.18,369.96
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,417.2,316.03
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,355.97,260.68
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,294.08,204.54
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,227.43,145.95
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,165.48,96.06
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,105.41,58.95
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,62.81,49.48
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,60.96,48.14
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,58.15,45.8
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,50.76,39.36
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,46.82,35.86
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,42.85,32.17
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,36.59,26.3
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,30.3,20.08
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,19.84,6.95
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
