Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,453.04,369.35
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,382.83,310.37
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,289.12,232.61
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,319.1,256.06
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,348.71,278.67
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,406.63,324.68
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,485.06,385.58
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,548.12,435.29
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,629.2,497.67
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,625.83,494.68
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,620.98,490.98
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,650.8,514.45
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,676.04,534.06
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,654.21,517.28
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,631.19,499.68
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,660.72,524.33
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,671.64,534.22
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,600.43,478.03
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,537.89,428.08
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,551.49,439.43
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,535.92,425.36
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,447.9,353.0
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,372.17,291.18
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,327.16,250.41
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,278.99,205.53
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,228.32,156.72
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,171.66,104.98
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,109.17,61.75
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,58.08,45.75
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,54.4,42.67
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,50.68,39.41
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,45.93,34.99
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,41.22,30.4
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,31.52,21.15
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,20.26,6.09
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,11.1,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,69.53,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,193.11,113.49
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,301.13,244.59
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,414.33,346.42
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,498.22,419.48
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,586.26,492.53
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,655.7,547.17
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,726.22,600.62
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,781.83,641.91
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,830.81,677.25
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,874.12,707.99
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,915.05,736.61
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,945.85,757.54
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,973.45,776.13
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,995.91,789.82
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,1002.72,792.26
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,1009.6,796.22
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,1012.59,797.55
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,1007.94,793.57
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,999.35,786.96
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,984.94,776.31
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,966.65,763.01
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,941.64,744.92
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,913.04,724.26
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,877.88,698.76
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,839.6,670.87
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,796.82,639.48
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,751.41,605.89
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,701.43,566.23
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,649.49,523.96
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,594.35,478.26
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,537.87,430.2
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,477.79,377.86
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,416.23,322.96
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,353.25,265.79
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,291.09,208.67
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,228.58,152.39
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,168.34,101.8
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,109.2,61.6
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,58.16,46.02
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,49.87,38.82
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,46.32,35.68
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,41.38,31.08
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,36.43,26.28
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,27.83,17.9
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,19.1,3.24
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,9.82,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,74.39,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,201.79,109.01
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,315.33,253.54
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,432.12,356.5
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,517.49,428.94
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,607.19,501.55
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,677.24,555.08
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,748.3,607.29
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,798.1,642.45
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,852.56,680.19
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,896.57,708.43
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,938.12,734.43
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,968.64,753.71
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,995.88,770.69
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,1006.12,775.93
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,1024.55,787.09
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,1030.81,790.31
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,1033.07,791.07
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,1028.74,786.03
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,1020.33,778.44
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,1004.85,768.0
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,985.4,754.95
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,959.75,737.67
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,930.41,717.82
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,894.76,694.02
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,855.84,667.78
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,812.28,638.42
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,765.98,606.44
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,714.95,567.95
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,661.85,526.28
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,605.2,480.57
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,547.27,432.38
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,485.84,379.73
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,424.1,325.3
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,358.6,266.7
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,295.32,209.17
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,231.14,152.27
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,169.2,100.94
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,108.66,60.42
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,57.73,45.46
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,49.82,38.61
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,46.61,35.78
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,41.2,30.76
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,35.78,25.54
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,27.09,17.01
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,18.31,0.0
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,9.39,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,74.35,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,200.29,96.45
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,316.8,253.93
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,435.22,358.85
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,363.25,302.78
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,246.98,206.07
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,285.24,238.12
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,323.86,269.08
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,592.13,487.35
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,845.71,674.81
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,734.54,589.29
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,591.28,476.86
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,804.0,639.39
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,969.59,754.73
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,988.6,764.21
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,1004.02,772.56
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,938.64,726.41
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,836.97,653.25
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,935.97,725.21
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,998.31,767.82
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,983.15,756.88
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,964.1,743.93
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,938.38,726.37
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,909.06,706.54
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,735.1,578.87
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,528.97,417.58
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,586.38,465.38
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,629.89,500.51
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,654.25,521.21
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,648.43,517.8
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,592.65,472.52
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,535.74,425.03
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,476.15,373.7
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,414.91,319.54
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,351.4,262.45
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,289.15,205.77
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,226.49,150.06
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,166.16,100.05
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,107.81,61.41
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,55.69,43.85
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,52.24,40.84
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,48.79,37.7
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,43.9,33.1
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,39.09,28.34
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,28.82,18.25
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,17.15,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,9.39,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,59.81,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,167.05,66.88
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,281.14,222.55
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,395.69,323.2
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,480.6,394.65
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,570.03,465.89
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,426.69,351.99
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,216.08,176.89
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,351.73,290.27
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,496.47,404.73
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,355.1,289.29
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,189.86,151.98
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,217.25,174.42
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,265.43,212.62
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,278.14,221.58
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,290.68,230.48
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,295.24,233.57
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,299.73,236.67
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,304.0,239.75
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,308.11,242.74
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,268.22,211.29
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,249.17,196.13
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,240.98,189.66
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,233.0,183.35
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,225.18,177.16
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,217.53,171.13
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,196.97,154.83
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,177.06,139.01
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,328.29,261.37
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,454.96,359.31
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,383.5,302.82
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,326.76,258.17
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,278.81,220.31
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,239.82,189.41
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,186.5,147.21
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,139.48,110.18
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,112.22,88.18
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,85.81,66.63
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,75.15,57.91
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,64.64,51.57
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,54.31,42.5
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,43.88,33.21
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,33.07,23.45
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,22.27,13.65
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.0,5.78
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,5.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.99,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,13.2,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,36.92,24.08
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,59.44,44.13
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,88.52,69.66
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,130.02,105.42
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,159.67,130.74
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,189.63,155.9
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,222.14,182.76
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,254.84,209.34
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,378.47,310.98
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,507.19,412.72
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,727.39,586.28
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,942.68,740.95
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,968.72,755.86
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,998.24,774.53
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,1006.71,778.47
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,999.14,771.72
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,996.32,768.62
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,989.57,762.92
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,975.43,753.93
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,957.46,742.78
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,934.48,726.59
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,907.78,707.68
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,873.37,684.75
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,835.79,659.17
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,795.13,630.92
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,751.3,599.87
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,701.02,561.9
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,648.73,521.04
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,592.87,475.21
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,535.66,426.85
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,475.1,374.14
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,413.01,318.78
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,349.75,261.33
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,287.28,203.98
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,223.87,147.24
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,162.86,96.71
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,103.1,57.51
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,56.32,44.24
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,48.09,37.07
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,44.44,33.8
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,38.96,28.68
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,33.49,23.33
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,24.29,13.81
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,14.98,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,60.94,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,167.24,32.73
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,292.19,231.77
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,416.23,344.72
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,505.41,422.1
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,599.38,499.82
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,672.12,556.78
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,746.16,612.4
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,797.21,649.05
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,852.98,688.11
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,898.01,717.11
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,940.63,743.66
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,971.56,762.35
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,999.17,778.47
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,1008.78,782.55
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,1026.44,792.67
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,1032.36,794.99
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,1034.26,794.81
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,1029.89,789.03
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,1021.42,780.68
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,1006.12,770.32
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,986.81,757.33
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,960.91,740.07
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,931.23,720.67
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,895.56,697.2
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,856.59,671.01
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,812.06,640.63
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,764.8,607.67
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,712.87,568.24
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,658.9,525.66
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,601.16,478.8
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,542.27,429.48
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,480.67,376.37
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,418.81,321.45
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,352.27,261.68
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,288.22,203.33
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,224.26,146.61
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,162.72,96.09
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,102.53,57.21
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,57.27,45.08
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,48.95,37.82
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,45.32,34.55
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,39.83,29.39
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,34.4,24.03
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,24.35,13.37
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,14.51,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,58.46,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,159.85,7.39
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,285.68,222.51
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,408.24,332.86
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,496.11,406.94
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,588.74,481.09
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,660.34,535.62
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,733.22,588.95
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,783.61,624.51
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,838.9,662.8
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,883.98,691.67
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,926.72,718.42
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,956.71,736.9
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,983.45,753.16
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,995.73,758.71
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,1016.18,770.02
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,1022.25,772.62
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,1024.31,772.85
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,1019.19,767.05
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,1010.01,758.81
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,993.79,747.52
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,973.63,733.79
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,946.79,716.11
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,916.32,696.0
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,881.08,672.93
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,842.59,647.39
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,797.97,616.35
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,750.78,583.15
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,699.59,546.57
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,646.41,506.86
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,589.61,462.0
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,531.59,414.64
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,471.05,363.67
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,410.21,310.78
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,346.86,254.62
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,281.45,196.15
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,218.13,140.51
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,157.24,91.06
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,97.17,52.75
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,52.48,40.52
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,48.82,37.4
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,41.48,30.88
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,36.29,26.08
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,31.13,21.04
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,22.94,11.62
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,67.59,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,178.56,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,305.18,236.37
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,426.75,348.09
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,512.29,420.46
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,602.51,492.75
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,665.4,539.84
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,735.52,590.0
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,791.38,627.92
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,846.02,663.49
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,887.65,687.36
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,926.76,708.67
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,956.93,724.67
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,972.32,730.71
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,987.63,737.67
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,999.19,742.24
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,1006.09,743.94
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,1009.06,743.32
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,947.92,702.05
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,862.0,644.15
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,923.75,686.12
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,957.64,707.28
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,931.05,687.95
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,901.01,667.15
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,865.65,644.71
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,827.21,620.03
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,782.04,589.37
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,734.8,556.61
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,684.57,520.89
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,632.54,482.66
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,578.21,441.52
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,520.31,396.22
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,460.33,348.24
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,400.48,298.49
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,338.28,245.14
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,278.01,192.65
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,209.49,135.2
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,148.35,87.12
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,96.28,54.94
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,59.48,46.46
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,54.66,42.34
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,49.78,37.98
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,42.96,31.64
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,33.99,23.18
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,22.12,10.08
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,11.1,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,45.54,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,128.12,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,255.18,193.0
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,375.22,301.14
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,465.52,376.47
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,560.9,451.49
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,532.02,429.44
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,501.66,404.89
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,661.44,524.69
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,821.41,635.16
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,859.77,656.77
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,902.06,681.92
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,934.16,699.58
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,963.11,714.89
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,987.07,725.32
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,1019.41,740.85
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,1025.92,738.96
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,1028.37,734.69
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,1021.6,723.42
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,1010.77,710.36
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,994.34,703.34
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,973.96,694.17
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,947.41,682.07
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,917.19,667.11
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,880.66,647.79
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,840.91,625.7
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,796.5,599.14
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,749.49,569.86
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,697.92,533.58
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,644.36,494.19
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,586.81,450.38
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,528.18,404.07
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,467.18,354.7
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,405.95,303.2
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,342.55,247.95
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,277.21,190.44
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,213.44,135.24
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,152.11,86.26
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,92.4,49.25
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,50.23,38.4
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,46.49,35.2
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,42.74,31.82
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,34.0,23.86
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,28.76,18.66
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,19.39,7.17
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,10.24,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,60.93,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,161.29,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,291.21,218.29
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,413.24,330.86
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,501.11,403.59
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,593.98,476.19
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,557.16,448.2
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,504.61,407.05
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,674.11,533.44
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,838.02,645.23
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,880.39,670.24
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,920.29,694.65
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,950.13,712.1
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,976.73,727.42
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,985.09,729.56
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,1001.46,737.23
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,974.4,718.38
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,937.91,694.1
