Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,970.74,714.6
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,993.65,727.72
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,977.54,716.56
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,957.6,703.57
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,824.97,616.68
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,658.22,497.99
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,636.81,485.69
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,613.81,470.59
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,585.39,450.36
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,555.89,429.04
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,436.05,338.58
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,314.05,244.79
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,294.15,230.08
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,274.4,214.8
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,252.93,197.96
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,231.61,181.02
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,215.03,167.2
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,197.09,151.84
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,169.25,129.42
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,142.32,108.19
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,115.31,87.95
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,92.73,75.81
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,78.37,63.26
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,63.61,50.11
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,48.72,36.64
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,33.93,22.98
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,20.13,6.29
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.97,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.26,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,126.5,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,259.64,193.75
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,382.42,310.45
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,241.69,199.98
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,66.14,50.35
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,83.23,65.09
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,100.12,79.27
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,116.52,92.88
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,132.99,106.34
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,123.29,97.74
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,114.92,90.32
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,124.67,98.07
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,134.43,105.76
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,142.22,111.81
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,150.03,117.87
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,296.87,236.57
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,452.52,355.75
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,456.2,356.19
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,438.96,342.34
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,458.13,356.14
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,437.88,340.8
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,449.26,349.18
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,441.62,343.39
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,429.89,334.57
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,417.79,325.5
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,352.12,275.35
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,303.57,237.82
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,289.33,227.52
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,275.21,217.07
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,258.28,203.93
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,241.6,190.89
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,223.32,176.48
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,205.2,162.03
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,180.64,142.46
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,157.54,124.04
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,123.31,96.81
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,91.45,71.4
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,79.06,61.24
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,66.98,53.64
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,54.88,43.02
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,42.66,32.11
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,31.01,21.49
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,18.97,10.41
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,9.46,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.28,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.21,0.52
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,13.99,6.0
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,20.6,11.84
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,27.23,17.66
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,34.28,23.72
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,41.35,29.69
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,55.95,42.02
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,71.57,55.06
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,77.13,59.54
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,82.75,64.05
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,94.54,73.65
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,106.33,83.17
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,131.12,103.28
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,156.09,123.28
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,161.45,127.36
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,166.86,131.52
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,220.98,174.66
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,294.95,231.93
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,296.26,232.37
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,297.44,233.12
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,440.77,345.29
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,574.03,444.18
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,559.72,433.14
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,544.07,422.3
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,490.74,383.22
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,452.93,355.07
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,442.18,347.83
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,436.76,343.92
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,376.74,297.31
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,329.64,260.35
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,352.38,276.48
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,351.96,270.74
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,307.22,230.08
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,254.29,181.79
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,198.49,135.18
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,147.06,95.53
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,101.41,66.77
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,72.1,58.36
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,63.15,50.38
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,53.91,41.94
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,42.44,31.34
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,30.68,20.06
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,15.49,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,16.22,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,202.63,145.14
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,353.25,286.78
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,444.79,365.8
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,541.56,444.19
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,341.82,284.87
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,69.24,53.19
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,96.06,76.04
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,123.0,98.32
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,168.85,136.41
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,234.65,189.63
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,235.62,189.59
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,217.15,174.21
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,297.63,239.24
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,358.28,287.27
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,314.75,251.67
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,252.65,201.44
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,254.06,202.52
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,255.52,203.49
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,225.46,179.14
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,196.67,155.77
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,310.75,248.29
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,408.28,325.32
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,487.35,388.28
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,556.5,442.26
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,572.81,456.03
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,592.84,471.99
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,543.92,433.56
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,496.78,396.28
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,467.2,371.96
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,433.44,343.37
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,424.95,333.94
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,391.75,301.17
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,328.73,244.31
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,266.77,187.78
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,205.03,133.01
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,146.18,85.43
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,88.35,49.64
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,51.04,39.77
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,43.09,32.65
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,39.29,29.05
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,32.83,22.93
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,26.35,16.23
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,12.94,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,143.58,98.7
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,267.31,216.64
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,330.81,273.51
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,397.2,330.27
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,450.25,374.15
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,503.84,416.86
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,548.39,450.35
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,592.27,482.15
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,598.88,483.28
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,580.4,466.28
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,617.2,492.34
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,652.72,516.48
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,700.99,548.14
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,725.37,562.59
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,691.14,535.57
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,676.68,522.78
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,679.59,523.29
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,680.57,522.28
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,637.11,489.43
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,593.91,456.99
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,583.24,448.73
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,571.22,439.22
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,580.74,446.93
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,586.29,451.41
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,547.08,422.25
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,508.79,393.85
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,492.99,382.65
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,473.41,367.91
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,438.6,341.22
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,402.49,312.8
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,297.8,231.9
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,206.22,161.62
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,160.64,126.02
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,119.75,93.96
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,142.39,107.11
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,144.32,103.12
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,108.15,78.26
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,82.05,66.5
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,69.0,55.12
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,55.52,43.08
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,41.89,30.59
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,27.91,17.19
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,14.28,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,15.26,4.82
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,25.63,15.31
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,41.89,29.43
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,57.74,43.15
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,73.29,56.48
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,88.66,69.49
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,103.95,82.23
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,119.18,94.77
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,82.19,63.63
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,52.22,38.37
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,125.1,99.45
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,205.18,165.28
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,202.97,162.54
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,201.04,160.17
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,201.83,160.46
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,202.77,160.91
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,194.51,153.94
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,186.61,147.32
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,187.54,147.95
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,188.47,148.62
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,157.72,123.63
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,128.14,99.55
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,158.41,124.22
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,188.42,148.5
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,168.25,132.2
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,148.75,116.47
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,119.48,92.81
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,90.91,69.57
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,86.62,66.18
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,82.37,62.81
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,44.35,31.42
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,27.28,17.32
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,48.04,34.81
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,30.57,20.25
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,13.18,5.58
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,11.52,4.18
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.87,3.14
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.8,1.28
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.69,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,63.37,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,221.66,142.05
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,352.44,283.39
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,443.91,364.46
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,541.17,445.63
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,611.3,502.77
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,682.83,559.1
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,445.35,370.98
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,122.92,97.56
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,138.68,110.82
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,154.59,123.84
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,185.25,149.14
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,215.97,174.28
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,272.38,219.74
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,308.91,248.66
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,455.25,368.15
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,599.46,482.46
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,537.72,432.44
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,497.59,399.19
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,546.98,439.39
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,611.63,490.4
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,596.09,477.86
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,579.55,464.74
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,561.22,450.46
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,541.68,435.16
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,369.33,297.1
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,204.94,162.42
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,159.28,125.54
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,115.53,89.86
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,97.14,74.91
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,79.03,60.1
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,74.41,56.41
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,69.78,52.71
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,122.9,96.12
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,166.87,131.16
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,134.94,105.69
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,108.66,85.19
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,92.31,72.01
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,77.46,62.61
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,62.42,49.34
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,47.21,35.7
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,33.23,22.94
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,19.0,9.32
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,9.48,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,11.53,1.46
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,19.8,10.46
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,31.42,20.63
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,44.14,31.66
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,57.12,42.82
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,70.0,53.75
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,82.82,64.49
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,95.62,75.08
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,108.92,85.81
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,122.2,96.4
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,127.72,100.68
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,133.39,105.08
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,165.87,131.66
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,198.46,158.05
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,131.43,103.11
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,70.72,52.96
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,64.88,48.11
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,59.04,43.26
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,120.06,93.34
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,184.03,145.12
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,171.62,134.94
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,159.59,125.18
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,125.22,97.32
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,92.03,70.26
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,94.97,72.74
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,97.89,75.2
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,103.34,79.76
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,108.73,84.3
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,128.56,100.7
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,147.91,116.72
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,126.28,99.21
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,105.18,82.06
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,206.87,156.09
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,255.29,178.6
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,133.93,90.13
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,66.7,50.66
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,66.78,42.85
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,48.37,37.07
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,43.87,33.03
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,39.37,28.82
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,32.52,22.25
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,25.72,14.06
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,13.23,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,29.78,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,181.96,100.06
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,313.31,249.08
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,408.88,333.18
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,511.86,417.12
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,590.23,477.91
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,670.47,537.33
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,729.63,579.14
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,788.21,619.09
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,834.49,649.68
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,872.8,674.19
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,904.31,693.74
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,932.76,711.09
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,953.19,722.34
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,970.06,731.32
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,976.73,735.03
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,979.57,736.47
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,975.7,733.67
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,956.92,721.14
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,941.54,711.13
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,922.5,698.69
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,897.41,683.23
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,868.9,665.26
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,833.76,642.06
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,795.72,616.6
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,755.55,589.93
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,712.44,559.85
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,662.05,521.89
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,609.96,481.46
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,554.51,437.08
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,499.09,391.18
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,438.91,339.99
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,378.99,287.49
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,317.34,232.55
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,257.27,178.59
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,196.69,126.27
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,139.38,81.25
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,79.95,45.15
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,48.53,37.36
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,44.02,33.3
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,39.51,29.04
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,31.82,21.68
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,24.08,12.22
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,12.38,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,36.96,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,189.25,93.47
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,325.73,260.24
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,422.56,348.03
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,525.46,434.97
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,602.95,498.77
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,682.33,561.73
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,740.76,606.18
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,798.56,648.93
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,839.93,677.43
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,885.68,708.68
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,916.24,729.4
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,943.69,747.84
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,966.91,763.23
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,975.16,767.95
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,980.79,770.67
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,982.61,770.85
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,978.46,766.98
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,970.39,760.52
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,954.61,748.74
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,935.06,734.44
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,908.99,715.57
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,879.43,694.25
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,843.9,668.86
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,805.32,641.14
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,762.22,609.87
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,716.57,575.9
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,666.29,536.16
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,614.19,493.94
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,558.51,447.72
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,501.64,399.13
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,441.54,346.45
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,380.45,291.58
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,317.98,234.71
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,256.96,178.88
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,195.06,124.34
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,136.18,77.54
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,79.86,44.66
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,45.0,34.23
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,40.72,30.35
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,36.45,26.3
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,29.02,19.17
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,21.55,9.54
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,11.1,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,189.04,78.99
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,376.49,298.66
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,468.44,382.3
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,566.6,464.21
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,633.55,518.52
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,708.72,576.69
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,765.07,618.06
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,820.38,657.28
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,863.38,685.16
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,904.06,710.68
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,922.64,721.08
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,948.83,736.87
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,966.87,745.81
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,981.33,752.34
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,987.67,755.31
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,990.11,755.85
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,984.39,749.63
