Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,974.73,740.99
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,958.29,729.36
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,938.04,715.32
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,911.24,697.26
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,880.93,676.8
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,845.18,652.48
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,806.36,625.86
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,762.06,594.22
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,715.34,560.23
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,664.44,521.6
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,611.76,480.51
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,555.38,435.29
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,498.15,387.93
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,437.88,337.27
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,377.73,284.99
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,314.48,228.63
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,253.69,173.93
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,192.38,120.7
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,134.01,74.99
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,76.94,42.02
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,45.73,34.57
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,41.42,30.69
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,34.1,24.0
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,27.02,17.25
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,19.91,7.36
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,10.24,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,187.3,59.74
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,375.12,296.06
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,469.9,383.25
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,571.12,467.9
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,638.3,521.66
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,714.28,579.45
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,772.34,621.4
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,829.35,660.86
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,873.61,688.38
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,915.5,713.22
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,946.0,732.41
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,962.12,741.63
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,983.75,753.36
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,1001.85,762.61
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,1007.59,765.54
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,1009.35,766.06
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,1002.51,759.97
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,991.67,751.39
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,974.83,739.93
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,954.11,725.97
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,926.33,706.23
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,895.0,684.1
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,858.61,659.4
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,819.1,632.37
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,774.42,601.67
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,727.24,568.44
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,675.45,528.94
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,621.83,487.0
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,564.2,440.76
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,505.73,392.41
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,444.47,340.33
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,383.29,286.82
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,318.58,229.61
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,256.46,174.21
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,194.1,120.76
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,134.78,74.87
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,77.33,42.18
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,46.76,35.31
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,42.01,31.04
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,34.22,23.95
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,26.68,16.78
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,19.11,5.54
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,9.82,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,178.32,33.93
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,359.02,281.85
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,453.39,370.14
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,554.43,455.12
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,621.67,509.08
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,697.78,567.04
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,472.88,391.03
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,154.43,124.34
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,173.66,140.27
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,211.35,170.36
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,238.12,191.74
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,264.8,212.84
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,273.15,218.83
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,281.42,224.82
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,329.95,263.57
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,377.62,301.0
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,372.65,295.72
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,367.66,290.71
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,349.92,276.43
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,332.78,262.67
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,358.78,283.55
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,382.94,302.74
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,409.1,323.43
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,416.94,330.16
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,399.09,316.7
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,380.98,302.92
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,370.8,295.39
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,358.76,286.07
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,332.39,264.96
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,306.08,243.56
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,254.75,202.46
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,206.05,163.55
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,183.24,144.61
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,160.84,125.86
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,137.86,106.82
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,115.74,88.89
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,93.41,71.71
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,75.45,60.74
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,54.12,41.86
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,37.34,26.8
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,28.7,18.44
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,19.96,4.34
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,10.24,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,104.97,0.62
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,209.66,162.72
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,270.26,222.11
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,334.16,278.9
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,368.93,309.73
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,422.06,353.62
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,486.63,405.06
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,531.93,440.29
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,721.92,588.25
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,903.06,720.19
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,934.4,739.81
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,962.55,758.07
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,974.29,763.19
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,982.06,765.73
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,988.95,769.26
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,991.94,770.22
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,986.81,766.01
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,966.97,751.68
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,951.13,740.47
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,931.56,726.82
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,906.02,708.01
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,877.01,686.78
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,841.26,663.24
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,802.55,637.26
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,763.33,609.63
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,715.39,573.5
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,663.75,532.96
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,610.54,490.12
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,532.19,426.37
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,458.94,365.55
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,399.21,314.22
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,342.24,264.2
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,273.77,206.41
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,220.53,162.53
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,175.49,124.5
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,133.8,91.93
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,91.82,64.24
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,65.98,52.85
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,54.71,42.6
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,43.08,31.85
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,30.59,19.95
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,18.12,1.36
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,9.82,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,164.07,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,332.89,255.93
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,430.68,349.1
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,535.36,436.05
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,610.63,495.7
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,687.76,553.84
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,449.1,369.73
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,125.26,99.61
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,134.69,107.62
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,144.36,115.09
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,164.02,131.07
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,183.75,146.93
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,195.13,155.79
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,206.54,164.65
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,198.89,158.07
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,191.7,151.94
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,196.23,155.47
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,200.77,159.0
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,210.09,166.44
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,219.22,173.73
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,213.49,168.73
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,207.96,163.97
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,211.07,166.56
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,213.97,168.96
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,246.22,194.99
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,265.26,210.34
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,251.88,200.18
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,238.68,190.17
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,258.52,206.49
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,278.93,222.52
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,252.77,201.02
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,226.78,179.45
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,199.33,156.52
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,172.7,134.18
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,144.85,110.98
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,118.01,89.25
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,91.94,69.83
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,72.6,58.4
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,58.35,45.65
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,43.74,32.36
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,30.08,19.32
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,15.52,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.11,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.16,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,12.35,3.88
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,21.86,12.48
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,31.4,20.85
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,40.97,29.18
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,51.05,37.87
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,61.48,46.74
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,71.9,55.51
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,267.58,223.55
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,465.71,386.65
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,331.08,273.27
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,177.75,142.9
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,242.07,196.13
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,288.77,234.26
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,367.43,299.2
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,465.52,378.13
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,463.1,375.19
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,460.11,372.08
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,346.56,279.86
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,240.53,192.44
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,398.34,321.78
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,513.52,413.72
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,424.75,341.46
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,328.17,262.81
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,218.79,174.6
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,112.68,87.52
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,118.13,92.33
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,123.49,97.06
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,77.36,59.03
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,32.28,21.48
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,165.57,131.45
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,271.66,214.59
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,234.53,182.19
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,198.66,151.02
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,161.2,119.12
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,125.32,90.2
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,91.23,66.72
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,69.16,55.38
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,56.02,43.56
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,42.5,31.2
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,29.71,18.75
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,16.2,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,8.54,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,26.82,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,61.41,41.87
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,117.09,92.6
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,160.7,131.59
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,197.02,163.23
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,233.39,194.13
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,264.04,219.78
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,294.35,244.66
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,159.22,130.86
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,50.54,37.06
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,261.19,216.43
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,463.72,381.78
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,576.83,472.57
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,690.23,561.49
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,547.61,445.23
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,384.28,311.05
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,468.3,378.48
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,529.1,426.2
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,569.81,457.44
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,587.93,471.4
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,491.18,394.05
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,417.02,333.57
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,453.77,364.0
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,499.42,400.32
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,608.07,489.79
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,674.62,543.98
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,558.88,449.41
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,437.43,350.85
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,473.79,379.35
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,469.39,372.4
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,411.29,321.29
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,353.58,269.43
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,293.68,215.14
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,235.54,162.36
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,177.38,112.04
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,122.73,69.64
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,66.89,37.04
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,41.18,30.77
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,36.42,26.32
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,31.68,21.7
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,25.91,15.3
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,21.36,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,11.95,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,131.79,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,337.38,248.81
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,435.03,353.0
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,540.46,443.6
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,608.38,500.74
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,685.4,562.31
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,742.86,606.02
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,799.44,647.46
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,842.77,676.58
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,883.86,703.39
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,733.56,590.43
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,554.05,448.72
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,600.09,483.84
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,645.0,516.37
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,749.92,595.96
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,839.69,660.76
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,766.36,605.08
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,700.58,553.52
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,830.31,652.92
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,920.64,716.31
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,894.76,697.62
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,865.45,677.31
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,830.25,651.85
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,792.07,624.24
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,748.37,592.52
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,702.23,557.86
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,651.8,517.93
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,599.7,475.83
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,543.84,429.93
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,487.1,382.04
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,427.74,330.68
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,367.87,277.64
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,305.76,222.04
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,245.24,167.65
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,184.36,115.19
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,126.96,70.94
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,71.86,40.27
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,41.55,30.96
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,36.32,26.17
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,31.09,21.16
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,25.6,14.76
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,21.16,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,56.37,42.14
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,118.56,94.06
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,145.42,116.26
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,172.33,138.3
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,175.91,140.55
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,179.7,142.99
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,164.26,130.01
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,149.68,117.79
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,216.72,172.82
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,304.53,243.2
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,225.49,179.38
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,170.39,134.3
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,169.6,133.72
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,168.85,133.14
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,185.68,147.19
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,202.03,160.86
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,160.81,127.31
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,121.51,95.15
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,164.19,130.49
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,205.42,164.23
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,171.44,136.54
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,139.54,110.57
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,77.49,59.41
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,16.51,8.31
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,18.15,9.75
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,19.8,11.18
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,17.31,9.09
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,14.82,6.98
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,12.34,4.86
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,9.86,3.08
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.39,0.83
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,12.35,3.11
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,22.71,13.05
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,33.09,22.2
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,46.28,33.58
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,59.41,44.77
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,72.44,55.79
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,85.4,66.6
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,170.17,137.97
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,246.61,200.47
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,187.85,151.24
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,120.3,94.62
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,547.85,444.22
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,909.86,700.64
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,831.14,642.56
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,732.28,571.45
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,835.73,647.5
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,915.41,701.2
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,902.12,691.69
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,885.2,680.66
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,715.2,559.81
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,541.3,426.41
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,389.09,309.07
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,236.45,186.97
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,193.59,152.96
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,153.03,120.2
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,275.88,220.8
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,368.13,293.41
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,379.43,301.41
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,379.28,299.44
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,383.75,298.89
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,360.61,272.84
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,300.09,218.53
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,241.02,165.4
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,181.33,114.1
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,125.39,71.09
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,67.54,37.7
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,41.51,31.02
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,36.3,26.19
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,31.11,21.14
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,22.23,11.37
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,13.66,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,6.83,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,10.67,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,23.84,10.53
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,65.21,48.02
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,99.51,78.34
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,131.39,106.18
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,163.15,133.55
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,190.46,156.67
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,217.92,179.5
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,319.77,264.61
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,405.55,334.8
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,304.98,250.02
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,166.67,133.39
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,152.44,121.19
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,139.24,109.74
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,249.69,200.68
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,347.06,278.62
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,497.97,399.94
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,644.05,512.77
