Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,62.63,33.12
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,34.27,24.24
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,27.54,17.72
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,20.82,7.87
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,10.67,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.23,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.46,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,4.51,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,6.57,0.0
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,8.21,1.35
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,9.87,2.79
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,11.93,4.56
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,14.0,6.3
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,52.61,39.15
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,97.4,76.92
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,121.76,97.29
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,146.26,117.63
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,128.04,102.17
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,111.41,88.08
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,79.59,61.37
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,51.41,37.69
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,77.14,59.22
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,104.87,82.32
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,118.14,93.31
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,131.44,104.33
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,143.55,114.41
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,155.53,124.39
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,139.81,111.4
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,124.66,98.89
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,109.59,86.47
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,94.89,74.31
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,171.09,138.44
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,241.85,196.34
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,130.85,104.13
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,28.07,18.27
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,25.16,15.84
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,22.26,13.37
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,18.95,10.53
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,15.64,7.67
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,12.33,4.79
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,9.03,2.23
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,6.15,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.28,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.71,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,14.08,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,34.79,21.39
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,74.24,56.3
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,105.98,84.22
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,132.73,107.62
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,159.48,130.64
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,182.49,150.05
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,205.54,169.15
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,244.12,201.28
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,282.84,232.99
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,256.06,209.54
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,229.47,186.36
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,227.39,184.21
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,225.61,182.27
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,99.5,78.4
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,9.08,2.03
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,27.72,17.79
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,46.42,33.51
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,82.87,63.93
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,122.11,96.35
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,62.69,47.06
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,7.43,0.63
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,138.52,111.46
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,275.14,222.51
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,271.87,219.88
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,276.12,223.52
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,177.47,142.93
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,93.86,73.73
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,80.44,62.71
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,67.26,51.71
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,60.53,46.09
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,53.86,40.46
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,45.95,33.72
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,38.04,26.89
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,30.15,20.0
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,22.27,13.89
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,14.82,6.94
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,7.39,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,3.84,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,173.74,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,351.23,267.52
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,447.31,366.36
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,548.85,453.79
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,618.65,512.95
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,682.26,564.78
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,735.11,606.46
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,786.43,645.6
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,822.02,671.79
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,854.98,695.5
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,878.01,710.39
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,897.78,722.73
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,907.02,728.66
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,912.64,732.08
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,898.63,721.16
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,891.17,715.32
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,675.95,551.47
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,426.29,347.82
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,648.11,530.88
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,810.54,655.79
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,778.58,630.94
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,743.79,604.87
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,703.24,574.65
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,660.39,540.55
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,616.79,504.34
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,567.02,462.54
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,512.93,416.36
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,458.46,368.66
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,400.37,317.42
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,343.08,265.52
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,283.68,210.89
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,226.94,158.74
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,169.76,108.62
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,114.83,65.04
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,64.03,34.44
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,35.07,24.98
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,27.52,17.62
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,19.94,5.7
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,10.24,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,161.87,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,328.83,242.26
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,424.49,340.08
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,525.81,424.74
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,596.9,482.18
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,668.9,537.89
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,597.47,484.54
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,514.34,420.47
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,680.81,548.1
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,835.88,658.22
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,862.32,674.55
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,885.52,689.97
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,859.09,670.2
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,835.03,652.7
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,762.63,601.21
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,679.61,540.14
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,784.15,617.68
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,863.53,672.39
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,840.04,653.62
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,813.28,633.82
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,677.74,535.82
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,539.16,429.58
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,613.72,489.24
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,659.06,523.71
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,571.4,455.15
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,488.94,390.41
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,406.76,324.98
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,339.76,270.66
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,336.31,264.8
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,319.45,244.85
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,264.48,196.02
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,213.65,150.97
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,160.92,105.73
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,112.93,68.01
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,66.67,38.92
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,38.18,27.69
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,29.11,18.88
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,19.88,5.03
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,10.24,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,132.5,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,276.03,201.0
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,365.0,297.81
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,465.54,384.94
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,543.81,450.74
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,622.98,514.74
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,532.75,443.55
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,420.54,351.0
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,415.72,346.07
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,389.0,323.23
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,642.86,528.14
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,869.13,694.71
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,873.53,695.0
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,881.47,699.77
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,882.78,700.13
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,880.41,698.04
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,868.67,689.35
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,853.43,678.32
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,830.94,662.11
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,805.22,643.61
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,772.86,620.43
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,737.8,595.13
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,695.47,563.51
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,651.44,529.01
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,603.73,491.08
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,554.88,451.17
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,503.02,407.79
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,449.86,362.05
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,392.78,311.84
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,336.96,261.51
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,279.07,208.92
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,223.79,158.57
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,167.78,110.17
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,117.16,70.2
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,69.09,40.14
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,40.07,29.41
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,30.96,20.48
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,20.25,4.68
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,11.1,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,102.32,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,277.8,198.95
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,377.06,308.07
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,487.21,402.2
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,565.61,467.4
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,644.89,530.5
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,669.16,549.54
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,690.87,565.99
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,745.71,605.56
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,791.86,637.1
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,843.16,671.15
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,891.23,701.94
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,903.22,705.74
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,911.58,706.99
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,911.64,700.9
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,907.94,692.04
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,895.68,682.39
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,879.8,670.59
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,856.1,653.69
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,829.09,634.72
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,795.93,617.89
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,759.97,597.49
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,718.19,570.89
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,674.23,539.79
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,625.03,501.82
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,574.52,461.67
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,519.88,417.18
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,464.97,370.94
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,406.47,320.03
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,348.24,268.12
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,288.34,214.31
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,231.25,162.78
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,172.92,112.36
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,119.87,70.41
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,69.63,39.17
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,38.55,28.08
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,29.78,19.45
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,20.92,4.38
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,10.67,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,87.1,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,241.24,166.83
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,337.71,276.18
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,440.58,366.33
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,511.97,427.74
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,584.37,487.72
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,639.24,530.94
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,693.14,571.92
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,742.64,609.16
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,783.83,639.3
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,730.41,596.75
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,656.41,538.61
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,630.49,516.86
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,582.03,477.81
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,562.24,461.05
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,541.38,443.35
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,499.87,408.89
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,441.11,361.03
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,478.33,391.08
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,494.75,404.43
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,456.76,373.19
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,405.89,332.02
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,315.66,257.86
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,221.54,179.68
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,246.35,200.91
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,275.88,225.17
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,262.33,213.71
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,247.23,200.68
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,220.49,177.84
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,194.76,155.66
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,167.63,132.05
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,141.22,108.95
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,113.57,85.28
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,87.62,63.75
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,62.91,44.73
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,43.09,31.86
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,30.46,19.84
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,17.83,2.29
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,9.39,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,4.69,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,9.04,0.43
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,17.72,8.95
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,26.43,16.71
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,35.56,24.84
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,45.13,33.31
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,55.34,42.21
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,65.52,50.99
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,74.1,58.31
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,82.71,65.58
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,141.13,115.97
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,219.69,182.31
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,251.24,208.82
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,282.35,234.84
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,236.79,195.79
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,177.75,145.36
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,357.95,299.29
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,515.66,429.41
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,536.35,445.66
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,553.42,459.23
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,502.72,416.86
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,454.37,376.41
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,549.86,456.41
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,620.06,513.52
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,432.68,358.79
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,248.53,204.42
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,227.77,186.77
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,207.92,169.61
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,231.07,187.42
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,240.23,191.39
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,201.59,157.53
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,167.03,127.63
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,131.33,97.06
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,98.82,70.48
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,67.59,47.61
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,45.65,34.18
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,31.77,20.9
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,17.81,1.73
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,9.39,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,33.79,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,106.54,63.7
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,229.97,186.28
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,357.89,299.59
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,436.04,369.36
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,517.25,439.45
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,604.14,511.87
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,692.8,583.74
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,735.62,617.23
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,776.31,648.42
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,793.34,659.23
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,807.03,667.31
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,797.02,658.03
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,783.41,646.13
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,777.2,640.13
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,768.12,632.01
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,812.33,665.2
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,845.48,689.45
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,823.88,672.21
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,799.05,652.86
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,767.37,628.16
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,733.0,601.46
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,692.06,569.18
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,649.19,533.92
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,545.75,448.6
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,444.94,365.06
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,389.79,318.61
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,338.66,274.99
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,343.34,275.13
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,333.98,260.51
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,275.6,207.24
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,220.45,156.99
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,165.56,109.11
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,116.12,69.57
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,68.89,39.44
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,38.37,27.85
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,29.24,18.81
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,18.68,1.58
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,10.24,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,38.33,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,121.24,68.18
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,208.43,167.49
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,292.18,244.56
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,373.03,316.25
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,440.91,376.08
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,495.33,423.2
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,549.95,469.39
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,600.63,511.34
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,650.73,551.78
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,470.86,399.93
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,270.76,226.11
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,478.95,404.94
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,668.9,562.96
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,694.26,581.74
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,716.45,597.7
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,749.23,623.21
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,767.94,637.52
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,771.47,639.96
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,770.75,639.23
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,678.9,564.83
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,585.52,487.41
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,546.35,454.8
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,507.27,421.9
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,500.77,416.36
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,492.5,408.24
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,460.09,378.95
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,425.66,347.27
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,333.92,269.2
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,259.82,206.32
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,212.48,164.87
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,175.78,132.95
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,137.3,99.9
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,102.46,71.53
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,69.38,47.5
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,44.56,33.06
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,31.4,20.43
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,18.3,0.88
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,9.82,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
