Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,143.69,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,340.86,185.76
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,452.06,364.13
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,559.66,462.56
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,631.86,525.93
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,704.6,586.59
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,757.07,628.83
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,808.1,668.22
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,843.19,693.52
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,865.67,708.43
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,887.59,721.06
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,906.28,730.87
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,914.52,734.15
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,919.19,734.98
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,916.49,731.3
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,910.08,725.11
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,896.17,714.24
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,878.66,700.94
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,854.24,681.75
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,826.52,660.32
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,793.87,636.99
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,758.29,611.37
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,715.14,579.84
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,670.17,545.14
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,622.23,506.75
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,572.78,466.09
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,521.39,422.63
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,466.4,375.07
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,408.11,323.37
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,350.47,270.97
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,291.11,216.59
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,234.0,164.02
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,175.66,112.69
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,121.82,69.2
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,70.06,36.25
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,31.2,21.58
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,23.91,14.28
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,16.6,0.0
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,8.54,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,10.94,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,26.59,7.47
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,81.3,61.23
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,141.61,114.9
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,175.78,145.37
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,209.91,175.19
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,239.71,200.65
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,269.37,225.42
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,292.69,244.59
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,315.78,263.28
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,469.42,389.99
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,627.65,513.77
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,705.05,571.67
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,773.37,621.96
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,668.64,542.73
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,554.0,452.12
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,725.52,588.4
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,852.17,681.96
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,747.04,604.26
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,631.19,515.35
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,481.58,396.42
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,346.22,284.53
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,283.99,233.54
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,239.24,196.08
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,214.68,175.65
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,191.64,156.4
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,259.48,213.69
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,310.54,254.57
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,274.71,223.26
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,240.18,192.74
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,204.08,160.18
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,169.15,128.58
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,153.8,107.29
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,119.98,71.85
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,71.23,40.09
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,37.67,27.3
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,28.91,18.42
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,18.71,0.15
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,10.24,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,111.48,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,279.74,114.61
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,401.17,320.04
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,515.67,425.54
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,591.43,492.6
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,661.16,552.08
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,718.37,598.39
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,774.31,641.99
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,812.95,671.74
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,849.04,698.9
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,873.23,716.52
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,894.17,731.53
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,905.48,738.93
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,913.18,743.7
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,911.91,741.85
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,897.46,730.24
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,885.35,720.62
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,869.69,708.44
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,847.56,691.49
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,822.13,672.14
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,790.55,647.74
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,756.09,621.17
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,715.15,589.75
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,676.87,558.45
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,628.56,518.16
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,578.75,475.87
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,523.51,427.6
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,468.0,378.15
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,409.92,326.35
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,352.7,274.12
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,292.38,218.85
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,234.81,165.93
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,176.67,114.8
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,121.28,69.79
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,70.1,36.47
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,32.81,22.95
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,25.15,15.23
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,17.46,0.0
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,8.96,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,128.75,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,305.19,99.09
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,424.4,338.5
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,537.2,446.03
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,612.39,513.73
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,688.28,578.85
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,741.62,622.4
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,793.57,663.07
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,831.15,692.06
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,866.15,718.29
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,888.05,732.74
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,896.63,736.79
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,906.42,742.48
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,912.68,745.5
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,910.93,742.53
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,905.51,736.96
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,892.87,726.37
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,876.64,713.27
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,853.91,694.11
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,827.84,672.64
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,795.0,647.46
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,759.27,620.12
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,719.29,589.88
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,676.81,556.27
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,628.27,516.23
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,578.22,474.1
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,523.55,427.41
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,470.35,380.6
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,411.9,328.26
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,354.16,275.34
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,293.52,219.58
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,235.66,166.21
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,177.21,114.27
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,123.42,70.3
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,72.04,37.01
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,31.19,21.43
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,23.9,14.1
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,16.6,0.0
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,8.54,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,102.98,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,258.44,54.62
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,381.8,298.53
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,494.8,404.93
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,570.35,471.02
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,640.06,529.43
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,697.05,574.72
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,752.84,617.28
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,791.22,645.79
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,827.18,671.77
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,850.45,686.73
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,870.58,699.15
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,882.55,706.79
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,891.01,711.96
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,890.86,711.21
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,877.63,701.11
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,866.08,692.43
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,851.05,681.47
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,829.62,664.97
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,804.95,646.15
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,773.6,623.02
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,739.44,597.77
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,701.45,569.52
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,660.98,537.82
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,614.73,499.88
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,566.9,459.92
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,517.08,417.56
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,463.33,371.02
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,406.28,320.61
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,349.84,269.58
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,291.1,216.05
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,234.59,164.29
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,177.21,113.92
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,124.26,70.89
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,72.57,37.12
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,30.35,20.72
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,23.49,13.75
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,16.62,0.0
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,8.54,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,58.97,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,163.39,11.88
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,272.87,212.25
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,370.45,305.57
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,433.25,361.8
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,503.07,421.36
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,557.95,467.03
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,612.2,510.78
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,655.09,544.58
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,696.09,576.28
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,741.53,609.99
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,784.35,641.15
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,774.47,632.78
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,761.07,622.09
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,759.01,619.21
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,754.09,614.19
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,734.79,599.27
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,713.14,582.69
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,654.28,536.43
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,604.35,496.04
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,611.53,503.02
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,620.35,510.59
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,561.39,462.94
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,511.54,422.0
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,490.38,405.32
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,465.3,384.64
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,383.82,316.08
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,304.65,249.46
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,223.43,181.43
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,157.19,126.63
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,136.28,108.75
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,116.78,92.07
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,95.19,73.71
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,75.21,56.9
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,56.6,41.43
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,39.92,29.11
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,26.59,16.31
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,12.37,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,6.4,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,44.33,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,130.65,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,225.41,173.53
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,303.0,251.08
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,356.0,300.13
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,410.21,348.24
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,452.41,384.84
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,494.24,419.98
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,527.98,447.66
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,560.66,473.84
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,692.29,579.1
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,808.65,668.61
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,848.89,697.5
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,885.56,723.68
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,885.8,721.44
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,882.44,716.83
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,871.41,708.27
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,856.86,697.22
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,834.62,680.7
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,809.2,661.81
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,778.55,638.71
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,745.08,613.39
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,702.15,580.49
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,657.61,544.23
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,544.98,451.21
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,436.07,360.54
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,374.98,308.99
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,311.64,255.31
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,278.0,225.92
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,244.2,195.69
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,205.93,161.5
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,170.49,129.95
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,134.3,98.26
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,100.88,70.27
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,68.26,45.72
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,40.53,29.75
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,28.63,18.07
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,16.88,0.0
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,8.96,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,9.82,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,27.43,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,154.59,116.7
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,265.87,221.34
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,295.59,251.45
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,343.66,294.94
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,380.92,327.37
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,417.97,358.54
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,447.6,383.29
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,476.52,406.87
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,639.01,540.97
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,792.38,661.2
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,802.35,667.04
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,809.25,671.08
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,784.94,650.98
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,757.3,628.52
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,814.02,671.94
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,860.47,706.68
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,751.22,621.78
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,622.73,518.52
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,702.91,584.48
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,749.15,620.07
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,693.26,576.49
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,631.64,526.44
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,556.93,464.04
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,485.34,403.6
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,422.72,350.54
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,369.85,304.67
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,323.51,263.51
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,278.72,223.01
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,234.32,182.52
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,192.21,144.03
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,167.1,115.05
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,125.42,73.73
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,74.41,39.05
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,32.8,23.12
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,25.15,15.3
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,17.46,0.0
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,8.96,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.56,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,4.92,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,11.93,3.55
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,18.96,10.34
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,26.42,17.06
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,33.89,23.75
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,41.38,30.32
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,48.87,36.81
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,56.01,42.99
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,63.21,49.17
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,50.11,37.8
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,38.04,27.34
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,210.6,177.48
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,377.74,316.45
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,274.65,228.97
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,177.35,145.47
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,245.91,203.78
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,296.9,246.48
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,315.24,261.83
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,348.02,288.77
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,272.31,225.66
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,216.39,178.28
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,223.56,184.77
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,229.68,190.19
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,214.26,177.26
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,199.4,164.78
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,130.87,106.8
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,65.62,51.04
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,37.2,26.62
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,9.05,2.22
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,7.81,1.15
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,6.58,0.07
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,5.75,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,4.92,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.69,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.46,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.64,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.82,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.43,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,2.99,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,5.75,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,14.01,4.77
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,22.29,12.73
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,31.84,21.16
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,42.46,30.44
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,53.28,39.84
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,64.04,49.1
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,73.66,57.3
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,83.29,65.43
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,181.74,150.29
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,272.05,226.61
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,216.66,178.59
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,148.35,119.72
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,247.02,203.65
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,347.56,286.96
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,236.52,194.01
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,137.4,109.83
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,138.16,110.5
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,139.02,111.17
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,155.33,124.9
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,171.2,138.18
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,177.11,143.22
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,182.48,147.78
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,205.66,167.23
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,216.16,175.98
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,158.87,128.32
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,102.39,81.16
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,112.17,89.47
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,120.63,96.41
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,105.82,83.96
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,91.69,72.08
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,77.23,59.92
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,63.6,48.41
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,48.94,35.68
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,34.73,24.51
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,22.95,13.27
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,10.71,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
