Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,132.08,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,303.7,155.92
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,438.17,353.92
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,526.19,438.33
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,616.31,516.36
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,679.08,568.64
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,741.12,618.04
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,785.04,652.44
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,826.77,684.1
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,855.9,704.08
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,881.99,721.33
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,897.18,731.55
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,899.05,731.89
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,899.88,730.64
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,897.13,726.85
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,888.52,719.86
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,876.31,710.38
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,856.48,695.37
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,833.27,677.98
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,803.8,655.94
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,771.33,631.66
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,710.88,584.94
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,644.74,532.27
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,578.78,478.4
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,517.74,427.6
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,510.89,420.13
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,495.29,403.84
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,412.23,332.77
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,337.12,267.78
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,284.79,219.96
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,234.74,173.73
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,193.31,132.95
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,148.98,91.2
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,94.64,50.58
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,48.06,25.68
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,24.74,15.36
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,18.29,4.51
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,9.39,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,120.47,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,288.6,138.36
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,433.09,348.49
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,508.27,423.11
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,597.43,500.44
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,658.04,551.68
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,717.91,600.03
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,760.83,632.99
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,801.64,663.03
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,831.77,683.45
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,858.98,701.11
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,873.12,709.99
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,883.84,716.33
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,876.32,708.25
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,875.1,705.08
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,865.89,697.42
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,853.21,687.41
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,780.19,631.82
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,694.4,566.4
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,732.29,595.92
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,750.16,609.47
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,711.89,579.98
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,671.47,548.46
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,590.62,483.53
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,512.21,419.74
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,466.84,381.83
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,421.71,343.1
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,400.51,321.97
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,369.59,290.85
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,312.01,238.29
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,256.47,187.04
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,198.99,135.5
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,145.77,89.74
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,91.72,49.07
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,46.76,24.43
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,25.04,15.61
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,18.2,4.95
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,9.39,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,91.36,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,253.27,110.87
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,393.28,313.17
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,479.29,395.71
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,569.03,473.29
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,628.96,523.39
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,681.81,565.91
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,726.69,601.0
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,769.6,633.41
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,582.11,485.69
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,351.44,293.19
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,364.5,303.73
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,376.97,313.0
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,526.85,435.69
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,676.31,551.41
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,688.38,558.35
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,706.05,570.34
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,762.98,611.31
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,797.54,634.82
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,769.48,613.38
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,738.56,590.42
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,703.25,563.47
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,665.47,534.18
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,626.36,502.93
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,580.36,465.89
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,530.45,425.16
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,479.59,382.51
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,424.52,335.33
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,369.83,287.14
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,312.67,235.96
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,257.21,185.49
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,200.28,134.93
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,147.26,89.62
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,94.65,50.26
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,49.09,25.24
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,25.93,16.3
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,17.34,4.89
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,8.96,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,93.33,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,262.4,105.85
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,411.81,326.25
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,500.73,411.33
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,593.3,489.97
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,656.59,542.35
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,712.42,586.67
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,758.02,620.86
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,801.5,651.99
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,831.65,671.21
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,858.83,687.65
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,874.79,696.78
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,887.31,703.33
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,890.38,701.79
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,889.84,697.78
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,882.06,692.21
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,870.66,684.28
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,851.03,669.38
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,828.03,652.25
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,799.39,632.31
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,767.73,610.15
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,725.92,580.73
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,688.07,553.49
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,647.85,521.12
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,600.59,482.88
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,548.53,440.11
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,495.6,395.57
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,438.96,346.95
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,382.71,297.38
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,323.32,244.39
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,266.02,192.48
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,207.6,140.73
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,153.31,94.35
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,99.5,53.93
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,50.72,26.03
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,25.93,16.41
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,19.08,6.45
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,9.82,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,14.45,0.0
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,36.37,23.47
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,74.87,57.59
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,105.69,85.16
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,133.62,109.68
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,161.47,133.73
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,183.38,152.57
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,205.28,171.16
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,224.15,187.05
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,243.0,202.79
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,124.02,101.63
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,24.77,15.56
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,26.02,16.61
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,27.27,17.65
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,55.14,41.42
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,84.41,66.34
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,120.51,96.95
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,157.69,128.28
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,395.15,333.42
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,588.04,494.47
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,350.68,295.19
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,118.75,95.29
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,166.68,136.44
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,204.65,168.64
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,130.98,106.33
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,61.38,47.02
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,49.27,36.81
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,37.2,26.52
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,33.04,22.96
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,28.89,19.38
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,24.74,15.76
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,20.6,12.13
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,16.46,8.46
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,12.33,4.79
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,8.21,1.39
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,184.73,60.35
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,357.37,286.77
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,450.8,378.6
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,547.93,465.01
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,616.68,525.28
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,685.61,583.64
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,733.19,622.84
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,772.12,653.97
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,626.26,534.9
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,455.53,389.46
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,682.94,580.5
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,875.91,732.81
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,879.96,734.2
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,880.44,733.59
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,873.34,727.39
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,862.65,718.57
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,844.14,703.77
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,822.28,686.49
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,616.78,520.57
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,399.35,336.02
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,382.62,322.08
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,365.68,307.54
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,454.88,383.77
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,507.86,427.88
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,506.59,424.91
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,493.27,410.55
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,390.04,321.59
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,297.65,242.38
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,254.02,202.43
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,212.53,164.14
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,169.47,125.14
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,129.08,89.58
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,88.8,57.24
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,53.33,33.36
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,30.69,20.89
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,20.13,8.23
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,11.1,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,15.14,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,37.36,24.6
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,76.09,59.31
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,107.04,87.14
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,132.75,110.11
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,158.44,132.76
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,178.2,149.9
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,197.99,166.79
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,212.04,178.21
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,226.08,189.44
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,313.96,264.22
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,382.7,321.85
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,463.08,388.36
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,522.22,437.08
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,498.11,416.06
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,473.63,395.07
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,488.76,407.83
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,501.48,418.4
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,447.82,373.31
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,381.86,318.38
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,296.34,246.52
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,205.01,168.98
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,274.38,228.6
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,322.89,269.33
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,240.53,199.22
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,159.82,130.7
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,131.65,107.01
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,111.79,90.32
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,99.54,80.0
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,87.69,69.95
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,74.99,59.15
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,62.51,48.37
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,49.86,37.23
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,37.49,26.24
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,25.87,16.72
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,14.02,4.28
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,7.26,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,211.13,55.02
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,410.18,326.71
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,498.57,415.56
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,589.84,495.48
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,653.44,549.06
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,716.69,599.89
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,761.43,634.58
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,804.2,666.39
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,832.73,685.35
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,858.33,701.73
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,874.53,711.95
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,877.49,712.27
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,880.46,712.7
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,879.91,710.6
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,872.9,703.87
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,862.33,694.71
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,843.53,678.43
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,821.44,659.98
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,793.11,637.99
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,761.83,613.93
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,725.39,586.4
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,686.54,556.98
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,642.04,520.44
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,595.84,482.0
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,548.22,441.94
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,495.95,397.46
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,440.66,350.09
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,385.67,301.71
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,327.03,249.44
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,270.21,197.88
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,212.23,146.27
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,158.12,99.26
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,104.17,57.51
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,57.24,29.46
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,25.83,16.68
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,19.86,8.77
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,10.24,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,195.03,43.38
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,385.17,302.59
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,474.54,390.11
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,567.96,470.16
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,633.47,524.55
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,692.27,571.59
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,739.41,608.08
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,784.64,641.93
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,817.23,664.54
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,846.98,684.59
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,863.94,695.88
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,877.54,704.74
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,881.27,706.82
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,881.43,706.48
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,874.39,701.71
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,863.77,694.44
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,845.74,680.82
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,824.37,664.77
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,796.52,644.62
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,765.67,622.2
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,728.6,595.09
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,689.07,565.84
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,597.18,491.68
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,509.61,420.1
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,509.42,418.79
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,496.28,405.2
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,391.7,317.78
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,298.43,240.0
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,255.1,201.34
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,213.66,163.82
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,171.21,125.63
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,131.12,90.41
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,91.47,58.61
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,56.3,34.66
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,31.43,21.48
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,20.91,9.88
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,11.52,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,209.85,40.75
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,418.63,329.97
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,498.43,412.43
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,593.06,494.33
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,659.55,550.6
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,725.58,604.13
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,771.85,640.23
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,816.12,673.62
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,849.53,696.83
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,880.03,717.31
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,886.14,719.62
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,898.73,726.87
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,902.73,727.74
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,903.12,726.06
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,894.89,719.15
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,883.03,709.72
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,864.98,694.63
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,843.45,677.18
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,814.46,655.15
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,782.39,630.95
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,745.67,603.29
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,706.26,573.58
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,661.34,537.97
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,614.54,499.66
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,563.56,456.38
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,511.51,411.34
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,454.83,362.33
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,398.24,312.11
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,339.44,259.11
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,281.81,206.25
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,222.12,152.46
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,165.91,103.21
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,109.77,59.27
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,60.31,29.35
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,26.89,17.55
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,20.76,10.06
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,9.82,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,211.64,34.84
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,410.89,323.01
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,503.7,416.46
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,599.41,499.79
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,664.4,554.04
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,728.91,605.28
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,775.84,641.4
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,820.74,674.52
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,845.79,690.63
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,867.73,703.94
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,885.43,714.14
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,899.68,721.39
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,903.24,719.27
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,903.16,714.41
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,896.05,705.71
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,885.27,694.59
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,865.72,677.43
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,842.82,658.13
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,814.05,637.02
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,782.23,613.85
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,680.46,539.96
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,580.56,463.7
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,606.01,483.55
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,615.6,489.36
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,548.04,435.68
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,482.25,382.71
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,420.78,331.7
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,362.1,281.8
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,307.15,233.98
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,255.77,188.61
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,202.8,142.21
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,153.42,99.85
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,104.58,62.05
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,62.94,35.8
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,32.22,22.07
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,23.05,12.0
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,11.34,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,120.4,13.95
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,239.18,185.18
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,307.66,252.69
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,379.28,315.62
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,431.22,360.25
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,483.59,403.65
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,523.71,435.43
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,562.97,465.5
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,598.87,491.44
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,633.29,515.58
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,653.51,529.84
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,671.64,542.52
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,675.05,544.2
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,675.95,543.96
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,673.47,540.98
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,668.66,536.34
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,619.54,497.81
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,553.66,447.06
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,556.71,449.19
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,541.04,436.92
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,498.75,404.21
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,471.82,382.83
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,500.45,405.95
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,511.74,414.47
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,505.4,408.37
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,488.29,392.7
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,434.0,346.9
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,380.1,300.11
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,323.51,250.01
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,269.09,200.77
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,212.5,150.38
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,160.13,104.74
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,108.47,63.97
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,64.25,35.69
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,32.25,22.31
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,24.81,13.76
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,12.19,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
